Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.55,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,22,6,45,62.0,7.5,2.8,4.0,9.5,0.0,0.0
2018,2,22,7,0,124.0,15.0,3.0,4.5,19.0,14.74,0.0
2018,2,22,7,15,293.5,26.5,3.2,5.0,58.0,21.0,9.77
2018,2,22,7,30,463.0,38.0,3.4,5.5,97.0,34.24,20.01
2018,2,22,7,45,553.0,45.0,3.6,6.05,145.5,74.7,38.93
2018,2,22,8,0,643.0,52.0,3.8,6.6,194.0,125.12,74.11
2018,2,22,8,15,697.5,56.5,3.85,7.2,244.0,177.9,118.39
2018,2,22,8,30,752.0,61.0,3.9,7.8,294.0,234.26,168.73
2018,2,22,8,45,788.5,64.0,3.95,8.4,342.0,288.91,219.27
2018,2,22,9,0,825.0,67.0,4.0,9.0,390.0,346.19,271.68
2018,2,22,9,15,849.5,69.5,3.95,9.4,434.5,400.56,321.01
2018,2,22,9,30,874.0,72.0,3.9,9.8,479.0,455.64,369.62
2018,2,22,9,45,891.5,74.5,3.9,10.25,518.5,507.73,414.44
2018,2,22,10,0,909.0,77.0,3.9,10.7,558.0,558.92,457.2
2018,2,22,10,15,920.0,78.5,4.0,11.0,590.0,604.52,494.89
2018,2,22,10,30,931.0,80.0,4.1,11.3,622.0,648.44,530.38
2018,2,22,10,45,938.0,81.0,4.2,11.55,646.5,687.37,561.5
2018,2,22,11,0,945.0,82.0,4.3,11.8,671.0,723.89,589.74
2018,2,22,11,15,949.5,83.5,4.5,11.85,689.0,756.58,614.6
2018,2,22,11,30,954.0,85.0,4.7,11.9,707.0,786.37,637.33
2018,2,22,11,45,935.5,92.0,4.85,12.0,709.0,801.78,648.92
2018,2,22,12,0,917.0,99.0,5.0,12.1,711.0,813.19,657.71
2018,2,22,12,15,752.5,139.0,5.15,11.95,642.0,747.82,609.15
2018,2,22,12,30,588.0,179.0,5.3,11.8,573.0,670.14,548.91
2018,2,22,12,45,388.0,218.5,5.45,11.7,477.5,554.96,455.79
2018,2,22,13,0,188.0,258.0,5.6,11.6,382.0,423.59,347.22
2018,2,22,13,15,131.0,194.5,5.7,11.4,280.0,310.22,255.86
2018,2,22,13,30,74.0,131.0,5.8,11.2,178.0,196.68,161.87
2018,2,22,13,45,56.5,141.5,5.85,11.0,176.5,187.61,154.07
2018,2,22,14,0,39.0,152.0,5.9,10.8,175.0,184.72,151.25
2018,2,22,14,15,287.5,163.0,5.9,10.6,322.0,402.24,338.3
2018,2,22,14,30,536.0,174.0,5.9,10.4,469.0,605.88,506.84
2018,2,22,14,45,329.5,172.0,5.9,10.2,349.5,433.36,364.4
2018,2,22,15,0,123.0,170.0,5.9,10.0,230.0,270.87,226.63
2018,2,22,15,15,331.5,143.0,5.9,10.0,286.5,395.23,334.99
2018,2,22,15,30,540.0,116.0,5.9,10.0,343.0,491.54,417.16
2018,2,22,15,45,373.5,118.0,5.65,9.55,267.0,371.43,315.59
2018,2,22,16,0,207.0,120.0,5.4,9.1,191.0,258.04,218.37
2018,2,22,16,15,343.0,96.5,5.15,8.65,193.0,302.84,256.88
2018,2,22,16,30,479.0,73.0,4.9,8.2,195.0,329.36,277.29
2018,2,22,16,45,452.5,62.5,4.65,7.8,158.0,283.94,235.13
2018,2,22,17,0,426.0,52.0,4.4,7.4,121.0,239.9,192.94
2018,2,22,17,15,309.0,40.0,4.25,7.1,81.0,165.31,124.97
2018,2,22,17,30,192.0,28.0,4.1,6.8,41.0,98.95,41.24
2018,2,22,17,45,100.5,15.0,4.0,6.5,21.5,38.83,0.0
2018,2,22,18,0,9.0,2.0,3.9,6.2,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.7,5.95,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-1.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,23,6,45,106.0,8.5,1.75,0.4,12.5,0.0,0.0
2018,2,23,7,0,212.0,17.0,1.9,1.1,25.0,16.71,0.0
2018,2,23,7,15,368.5,27.0,2.3,1.9,65.5,21.23,10.95
2018,2,23,7,30,525.0,37.0,2.7,2.7,106.0,35.66,19.78
2018,2,23,7,45,606.5,43.0,3.1,3.45,155.0,80.39,41.8
2018,2,23,8,0,688.0,49.0,3.5,4.2,204.0,131.88,78.57
2018,2,23,8,15,737.5,53.5,3.85,4.8,255.0,184.76,123.89
2018,2,23,8,30,787.0,58.0,4.2,5.4,306.0,242.34,176.38
2018,2,23,8,45,820.0,62.0,4.55,6.0,355.0,298.98,229.66
2018,2,23,9,0,853.0,66.0,4.9,6.6,404.0,357.84,284.55
2018,2,23,9,15,874.5,69.0,4.85,7.1,448.5,413.04,335.34
2018,2,23,9,30,896.0,72.0,4.8,7.6,493.0,468.95,385.26
2018,2,23,9,45,911.0,74.5,4.8,8.05,532.5,520.61,430.45
2018,2,23,10,0,926.0,77.0,4.8,8.5,572.0,571.4,473.59
2018,2,23,10,15,937.5,79.0,4.75,8.85,605.0,618.56,512.63
2018,2,23,10,30,949.0,81.0,4.7,9.2,638.0,664.03,549.25
2018,2,23,10,45,957.0,82.5,4.7,9.55,664.0,704.8,581.5
2018,2,23,11,0,965.0,84.0,4.7,9.9,690.0,743.17,610.48
2018,2,23,11,15,970.5,84.5,4.7,10.15,708.0,776.12,634.17
2018,2,23,11,30,976.0,85.0,4.7,10.4,726.0,806.13,655.53
2018,2,23,11,45,979.0,85.5,4.7,10.6,736.0,831.16,673.23
2018,2,23,12,0,982.0,86.0,4.7,10.8,746.0,852.85,688.47
2018,2,23,12,15,980.5,87.0,4.65,10.95,747.5,868.11,698.8
2018,2,23,12,30,979.0,88.0,4.6,11.1,749.0,879.73,706.55
2018,2,23,12,45,974.5,89.0,4.55,11.25,741.5,885.27,709.97
2018,2,23,13,0,970.0,90.0,4.5,11.4,734.0,887.1,710.85
2018,2,23,13,15,966.0,89.0,4.4,11.45,719.0,883.45,707.77
2018,2,23,13,30,962.0,88.0,4.3,11.5,704.0,876.16,702.2
2018,2,23,13,45,955.0,87.0,4.2,11.55,681.0,862.89,692.41
2018,2,23,14,0,948.0,86.0,4.1,11.6,658.0,846.19,680.46
2018,2,23,14,15,937.0,84.5,4.0,11.5,627.5,822.52,663.92
2018,2,23,14,30,926.0,83.0,3.9,11.4,597.0,795.83,645.19
2018,2,23,14,45,910.5,81.0,3.75,11.35,559.5,762.44,621.06
2018,2,23,15,0,895.0,79.0,3.6,11.3,522.0,731.04,598.36
2018,2,23,15,15,874.0,76.5,3.6,11.3,479.0,688.64,567.53
2018,2,23,15,30,853.0,74.0,3.6,11.3,436.0,644.66,533.63
2018,2,23,15,45,821.0,70.0,3.05,10.7,387.5,590.99,490.31
2018,2,23,16,0,789.0,66.0,2.5,10.1,339.0,537.19,445.76
2018,2,23,16,15,744.5,61.5,2.2,9.0,288.5,476.47,395.86
2018,2,23,16,30,700.0,57.0,1.9,7.9,238.0,417.42,345.49
2018,2,23,16,45,632.0,50.5,1.6,6.85,188.0,351.0,287.22
2018,2,23,17,0,564.0,44.0,1.3,5.8,138.0,286.89,229.14
2018,2,23,17,15,420.5,35.5,1.35,5.35,92.5,200.18,151.89
2018,2,23,17,30,277.0,27.0,1.4,4.9,47.0,122.72,60.26
2018,2,23,17,45,149.5,15.0,1.45,4.4,24.5,50.93,0.0
2018,2,23,18,0,22.0,3.0,1.5,3.9,2.0,0.0,0.0
2018,2,23,18,15,11.0,1.5,1.5,3.75,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,0.75,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,24,6,45,76.0,10.0,1.85,2.5,13.0,0.0,0.0
2018,2,24,7,0,152.0,20.0,1.9,3.4,26.0,19.66,0.0
2018,2,24,7,15,292.5,31.5,2.2,4.3,64.0,25.45,14.84
2018,2,24,7,30,433.0,43.0,2.5,5.2,102.0,41.7,24.57
2018,2,24,7,45,475.0,53.0,2.75,6.1,142.0,80.38,45.86
2018,2,24,8,0,517.0,63.0,3.0,7.0,182.0,123.69,78.36
2018,2,24,8,15,420.0,88.5,3.1,7.6,199.5,159.38,114.5
2018,2,24,8,30,323.0,114.0,3.2,8.2,217.0,185.03,142.41
2018,2,24,8,45,426.5,116.5,3.25,8.8,274.5,236.81,185.53
2018,2,24,9,0,530.0,119.0,3.3,9.4,332.0,298.99,238.04
2018,2,24,9,15,511.5,137.5,3.4,9.9,361.0,337.88,273.03
2018,2,24,9,30,493.0,156.0,3.5,10.4,390.0,374.17,304.71
2018,2,24,9,45,672.0,124.5,3.55,10.9,471.0,456.87,372.92
2018,2,24,10,0,851.0,93.0,3.6,11.4,552.0,551.67,449.96
2018,2,24,10,15,849.5,99.5,3.7,11.8,580.0,593.45,483.67
2018,2,24,10,30,848.0,106.0,3.8,12.2,608.0,632.83,514.88
2018,2,24,10,45,853.0,109.5,3.9,12.55,632.0,670.79,544.49
2018,2,24,11,0,858.0,113.0,4.0,12.9,656.0,706.48,571.8
2018,2,24,11,15,812.5,130.0,4.1,13.05,655.5,717.95,580.03
2018,2,24,11,30,767.0,147.0,4.2,13.2,655.0,726.07,585.63
2018,2,24,11,45,675.5,180.0,4.3,13.3,632.0,710.06,572.14
2018,2,24,12,0,584.0,213.0,4.4,13.4,609.0,685.28,551.95
2018,2,24,12,15,568.0,220.0,4.45,13.45,605.5,690.64,556.06
2018,2,24,12,30,552.0,227.0,4.5,13.5,602.0,693.48,558.08
2018,2,24,12,45,529.0,233.5,4.6,13.5,590.0,687.74,553.89
2018,2,24,13,0,506.0,240.0,4.7,13.5,578.0,679.7,547.98
2018,2,24,13,15,476.0,241.5,4.7,13.45,554.5,658.56,531.84
2018,2,24,13,30,446.0,243.0,4.7,13.4,531.0,635.63,514.32
2018,2,24,13,45,421.5,240.0,4.75,13.4,504.5,610.8,495.58
2018,2,24,14,0,397.0,237.0,4.8,13.4,478.0,576.27,469.41
2018,2,24,14,15,420.0,220.0,4.75,13.3,464.5,579.28,473.06
2018,2,24,14,30,443.0,203.0,4.7,13.2,451.0,571.27,468.16
2018,2,24,14,45,471.0,183.0,4.7,13.1,431.5,560.83,461.63
2018,2,24,15,0,499.0,163.0,4.7,13.0,412.0,547.13,452.35
2018,2,24,15,15,580.0,129.5,4.7,13.0,395.5,554.18,460.01
2018,2,24,15,30,661.0,96.0,4.7,13.0,379.0,550.96,459.0
2018,2,24,15,45,638.5,88.5,4.4,12.5,337.5,505.71,422.25
2018,2,24,16,0,616.0,81.0,4.1,12.0,296.0,460.18,384.56
2018,2,24,16,15,562.5,74.5,3.7,11.3,249.0,399.3,333.49
2018,2,24,16,30,509.0,68.0,3.3,10.6,202.0,341.39,283.61
2018,2,24,16,45,454.0,58.5,2.95,9.85,159.5,282.94,232.11
2018,2,24,17,0,399.0,49.0,2.6,9.1,117.0,228.63,182.86
2018,2,24,17,15,309.5,38.5,2.55,8.65,80.5,165.96,125.93
2018,2,24,17,30,220.0,28.0,2.5,8.2,44.0,109.34,58.72
2018,2,24,17,45,116.5,15.0,2.5,7.7,23.0,43.2,0.0
2018,2,24,18,0,13.0,2.0,2.5,7.2,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,2.45,6.95,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.0,1.35,2.25,14.0,9.83,0.0
2018,2,25,7,0,181.0,20.0,1.4,3.0,28.0,16.73,0.0
2018,2,25,7,15,328.0,31.5,1.4,3.75,69.0,25.1,15.18
2018,2,25,7,30,475.0,43.0,1.4,4.5,110.0,44.01,25.06
2018,2,25,7,45,558.5,50.0,1.45,5.3,159.0,85.65,46.94
2018,2,25,8,0,642.0,57.0,1.5,6.1,208.0,136.59,83.96
2018,2,25,8,15,694.5,62.0,1.6,6.95,258.5,188.66,128.08
2018,2,25,8,30,747.0,67.0,1.7,7.8,309.0,247.17,179.91
2018,2,25,8,45,782.5,70.0,1.8,8.7,357.5,301.8,229.47
2018,2,25,9,0,818.0,73.0,1.9,9.6,406.0,358.96,280.45
2018,2,25,9,15,842.5,76.0,1.95,10.35,450.5,413.89,328.62
2018,2,25,9,30,867.0,79.0,2.0,11.1,495.0,469.55,375.84
2018,2,25,9,45,884.5,80.0,2.1,11.85,533.5,520.13,417.83
2018,2,25,10,0,902.0,81.0,2.2,12.6,572.0,569.77,457.8
2018,2,25,10,15,915.0,82.5,2.15,13.05,605.0,616.44,494.12
2018,2,25,10,30,928.0,84.0,2.1,13.5,638.0,661.59,528.16
2018,2,25,10,45,937.0,85.0,2.05,13.95,664.0,701.85,557.59
2018,2,25,11,0,946.0,86.0,2.0,14.4,690.0,739.82,583.61
2018,2,25,11,15,952.0,86.5,2.05,14.65,708.0,772.62,606.04
2018,2,25,11,30,958.0,87.0,2.1,14.9,726.0,802.57,626.37
2018,2,25,11,45,961.5,87.5,2.1,15.2,736.0,827.59,642.65
2018,2,25,12,0,965.0,88.0,2.1,15.5,746.0,849.35,656.66
2018,2,25,12,15,964.0,88.5,2.25,15.7,747.0,864.16,667.52
2018,2,25,12,30,963.0,89.0,2.4,15.9,748.0,875.4,676.03
2018,2,25,12,45,959.0,89.5,2.5,16.05,740.5,880.58,680.18
2018,2,25,13,0,955.0,90.0,2.6,16.2,733.0,882.11,681.96
2018,2,25,13,15,951.5,89.0,2.7,16.2,718.0,878.77,680.87
2018,2,25,13,30,948.0,88.0,2.8,16.2,703.0,871.82,677.41
2018,2,25,13,45,941.5,86.5,2.95,16.25,680.0,858.35,669.66
2018,2,25,14,0,935.0,85.0,3.1,16.3,657.0,841.48,659.54
2018,2,25,14,15,925.0,83.5,3.2,16.1,627.0,818.59,645.38
2018,2,25,14,30,915.0,82.0,3.3,15.9,597.0,792.69,628.97
2018,2,25,14,45,900.5,79.5,3.4,15.75,560.0,759.48,606.91
2018,2,25,15,0,886.0,77.0,3.5,15.6,523.0,723.85,582.79
2018,2,25,15,15,865.0,74.5,3.5,15.6,480.0,685.87,555.83
2018,2,25,15,30,844.0,72.0,3.5,15.6,437.0,641.94,522.97
2018,2,25,15,45,814.0,69.0,3.5,14.7,390.0,590.66,484.5
2018,2,25,16,0,784.0,66.0,3.5,13.8,343.0,539.13,444.43
2018,2,25,16,15,690.5,62.5,3.3,12.8,280.5,453.12,374.89
2018,2,25,16,30,597.0,59.0,3.1,11.8,218.0,375.75,310.32
2018,2,25,16,45,465.0,48.5,2.9,10.8,157.0,277.51,227.14
2018,2,25,17,0,333.0,38.0,2.7,9.8,96.0,190.66,152.27
2018,2,25,17,15,166.5,22.0,2.85,9.35,51.0,96.53,71.95
2018,2,25,17,30,0.0,6.0,3.0,8.9,6.0,5.78,0.0
2018,2,25,17,45,0.0,3.0,3.15,8.45,3.0,2.95,0.0
2018,2,25,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.05,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.6,8.25,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,3.5,8.3,3.0,2.89,0.0
2018,2,26,7,15,0.0,6.0,3.6,8.4,6.0,5.78,0.0
2018,2,26,7,30,0.0,9.0,3.7,8.5,9.0,8.67,1.73
2018,2,26,7,45,0.0,10.5,3.75,8.55,10.5,10.12,3.11
2018,2,26,8,0,0.0,12.0,3.8,8.6,12.0,11.57,4.44
2018,2,26,8,15,0.0,14.0,3.85,8.75,14.0,13.5,6.16
2018,2,26,8,30,0.0,16.0,3.9,8.9,16.0,15.43,7.84
2018,2,26,8,45,0.0,31.0,4.0,9.05,31.0,29.92,20.44
2018,2,26,9,0,0.0,46.0,4.1,9.2,46.0,44.43,32.92
2018,2,26,9,15,9.5,92.0,4.15,9.5,96.5,92.75,74.15
2018,2,26,9,30,19.0,138.0,4.2,9.8,147.0,141.91,115.47
2018,2,26,9,45,38.0,159.0,4.2,10.1,179.0,173.81,141.94
2018,2,26,10,0,57.0,180.0,4.2,10.4,211.0,206.89,169.25
2018,2,26,10,15,122.5,207.0,4.15,10.6,279.0,277.36,227.74
2018,2,26,10,30,188.0,234.0,4.1,10.8,347.0,350.9,287.88
2018,2,26,10,45,333.5,233.5,4.05,10.95,444.0,457.47,375.02
2018,2,26,11,0,479.0,233.0,4.0,11.1,541.0,574.16,467.93
2018,2,26,11,15,464.0,244.5,3.95,11.3,549.0,591.28,479.9
2018,2,26,11,30,449.0,256.0,3.9,11.5,557.0,606.1,490.41
2018,2,26,11,45,426.0,258.5,3.8,11.65,547.5,603.37,487.45
2018,2,26,12,0,403.0,261.0,3.7,11.8,538.0,598.14,482.62
2018,2,26,12,15,400.5,263.5,3.65,11.9,539.0,606.94,489.11
2018,2,26,12,30,398.0,266.0,3.6,12.0,540.0,614.13,494.27
2018,2,26,12,45,580.5,211.0,3.55,12.05,606.5,709.62,571.05
2018,2,26,13,0,763.0,156.0,3.5,12.1,673.0,807.45,645.5
2018,2,26,13,15,837.0,128.0,3.4,12.05,684.5,835.88,665.6
2018,2,26,13,30,911.0,100.0,3.3,12.0,696.0,858.41,681.93
2018,2,26,13,45,831.0,120.0,3.25,12.0,649.5,814.47,650.21
2018,2,26,14,0,751.0,140.0,3.2,12.0,603.0,767.25,616.39
2018,2,26,14,15,589.5,170.0,3.15,11.85,523.0,663.11,537.76
2018,2,26,14,30,428.0,200.0,3.1,11.7,443.0,559.44,456.39
2018,2,26,14,45,397.5,197.0,3.1,11.55,411.5,524.9,430.38
2018,2,26,15,0,367.0,194.0,3.1,11.4,380.0,481.93,397.19
2018,2,26,15,15,419.0,166.0,3.1,11.4,362.0,485.03,401.41
2018,2,26,15,30,471.0,138.0,3.1,11.4,344.0,474.68,394.57
2018,2,26,15,45,369.0,135.0,3.15,10.75,285.5,392.33,327.92
2018,2,26,16,0,267.0,132.0,3.2,10.1,227.0,308.76,259.0
2018,2,26,16,15,289.5,113.0,3.1,9.6,202.5,289.22,242.97
2018,2,26,16,30,312.0,94.0,3.0,9.1,178.0,274.16,229.31
2018,2,26,16,45,263.0,78.5,2.85,8.6,139.5,214.02,176.87
2018,2,26,17,0,214.0,63.0,2.7,8.1,101.0,165.25,133.27
2018,2,26,17,15,167.0,46.0,2.65,7.7,70.0,119.71,91.84
2018,2,26,17,30,120.0,29.0,2.6,7.3,39.0,77.32,46.61
2018,2,26,17,45,68.0,16.0,2.5,6.95,21.0,32.66,0.0
2018,2,26,18,0,16.0,3.0,2.4,6.6,3.0,0.0,0.0
2018,2,26,18,15,8.0,1.5,2.3,6.35,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,4.7,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,4.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.65,3.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,2.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,2.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.35,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.05,1.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.9,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,0.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,1.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,27,6,45,144.5,11.5,3.6,2.2,19.0,11.3,0.0
2018,2,27,7,0,289.0,23.0,3.9,2.7,38.0,19.29,0.0
2018,2,27,7,15,431.5,31.0,4.1,3.3,81.5,23.98,14.96
2018,2,27,7,30,574.0,39.0,4.3,3.9,125.0,48.59,25.15
2018,2,27,7,45,648.0,44.5,4.5,4.55,176.0,94.01,49.95
2018,2,27,8,0,722.0,50.0,4.7,5.2,227.0,147.68,90.61
2018,2,27,8,15,767.0,54.5,4.7,5.9,278.5,202.46,138.78
2018,2,27,8,30,812.0,59.0,4.7,6.6,330.0,261.4,192.89
2018,2,27,8,45,841.5,62.0,4.75,7.25,379.0,317.96,245.98
2018,2,27,9,0,871.0,65.0,4.8,7.9,428.0,377.24,300.63
2018,2,27,9,15,891.5,68.0,4.7,8.45,473.0,433.1,351.24
2018,2,27,9,30,912.0,71.0,4.6,9.0,518.0,489.15,400.39
2018,2,27,9,45,926.5,73.5,4.5,9.55,557.5,541.57,445.04
2018,2,27,10,0,941.0,76.0,4.4,10.1,597.0,593.04,487.38
2018,2,27,10,15,951.5,77.5,4.4,10.5,630.0,639.91,525.44
2018,2,27,10,30,962.0,79.0,4.4,10.9,663.0,684.96,561.05
2018,2,27,10,45,969.0,81.0,4.4,11.3,689.0,726.17,592.81
2018,2,27,11,0,976.0,83.0,4.4,11.7,715.0,764.85,620.27
2018,2,27,11,15,980.5,84.0,4.4,11.95,733.0,797.98,643.59
2018,2,27,11,30,985.0,85.0,4.4,12.2,751.0,828.06,664.57
2018,2,27,11,45,987.0,85.5,4.35,12.5,760.5,852.5,680.85
2018,2,27,12,0,989.0,86.0,4.3,12.8,770.0,873.52,694.62
2018,2,27,12,15,987.5,87.5,4.25,12.95,771.5,889.29,705.01
2018,2,27,12,30,986.0,89.0,4.2,13.1,773.0,901.39,712.85
2018,2,27,12,45,981.5,89.5,4.15,13.25,765.0,906.24,715.85
2018,2,27,13,0,977.0,90.0,4.1,13.4,757.0,907.33,716.28
2018,2,27,13,15,972.5,89.5,3.95,13.45,741.5,903.59,713.14
2018,2,27,13,30,968.0,89.0,3.8,13.5,726.0,896.19,707.53
2018,2,27,13,45,960.5,88.0,3.7,13.6,702.5,882.18,697.49
2018,2,27,14,0,953.0,87.0,3.6,13.7,679.0,864.71,685.12
2018,2,27,14,15,943.0,85.0,3.4,13.65,648.0,840.81,668.03
2018,2,27,14,30,933.0,83.0,3.2,13.6,617.0,813.82,648.75
2018,2,27,14,45,917.0,80.5,3.05,13.55,578.0,778.88,623.93
2018,2,27,15,0,901.0,78.0,2.9,13.5,539.0,741.54,597.24
2018,2,27,15,15,880.5,75.5,2.9,13.5,495.5,703.24,570.3
2018,2,27,15,30,860.0,73.0,2.9,13.5,452.0,658.88,537.74
2018,2,27,15,45,832.0,70.0,2.35,12.95,404.5,607.96,496.95
2018,2,27,16,0,804.0,67.0,1.8,12.4,357.0,556.61,454.68
2018,2,27,16,15,763.0,62.0,1.65,11.3,306.0,495.86,406.56
2018,2,27,16,30,722.0,57.0,1.5,10.2,255.0,436.52,357.64
2018,2,27,16,45,639.0,52.0,1.35,9.15,201.5,359.98,292.96
2018,2,27,17,0,556.0,47.0,1.2,8.1,148.0,293.02,234.09
2018,2,27,17,15,418.5,39.0,1.25,7.6,101.5,207.54,159.41
2018,2,27,17,30,281.0,31.0,1.3,7.1,55.0,134.31,86.28
2018,2,27,17,45,154.0,18.0,1.35,6.6,29.5,56.39,0.0
2018,2,27,18,0,27.0,5.0,1.4,6.1,4.0,0.0,0.0
2018,2,27,18,15,13.5,2.5,1.45,5.9,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,28,6,45,27.0,10.5,2.2,4.8,12.0,10.32,0.0
2018,2,28,7,0,54.0,21.0,2.4,5.6,24.0,17.67,0.0
2018,2,28,7,15,107.5,38.0,2.6,6.3,52.0,31.25,21.25
2018,2,28,7,30,161.0,55.0,2.8,7.0,80.0,51.47,35.0
2018,2,28,7,45,159.5,75.0,2.95,7.65,107.0,80.17,57.13
2018,2,28,8,0,158.0,95.0,3.1,8.3,134.0,110.1,82.59
2018,2,28,8,15,216.5,111.5,3.15,8.8,177.5,146.6,112.09
2018,2,28,8,30,275.0,128.0,3.2,9.3,221.0,190.61,148.8
2018,2,28,8,45,308.5,139.5,3.3,9.85,258.0,228.33,181.38
2018,2,28,9,0,342.0,151.0,3.4,10.4,295.0,269.12,216.44
2018,2,28,9,15,252.0,182.5,3.4,10.85,294.5,281.1,228.42
2018,2,28,9,30,162.0,214.0,3.4,11.3,294.0,282.88,230.45
2018,2,28,9,45,116.5,222.0,3.45,11.7,282.0,276.76,225.26
2018,2,28,10,0,71.0,230.0,3.5,12.1,270.0,264.06,214.2
2018,2,28,10,15,66.0,236.5,3.5,12.35,275.0,271.43,219.76
2018,2,28,10,30,61.0,243.0,3.5,12.6,280.0,278.23,224.72
2018,2,28,10,45,183.0,262.5,3.55,12.85,380.5,385.66,312.38
2018,2,28,11,0,305.0,282.0,3.6,13.1,481.0,502.17,404.76
2018,2,28,11,15,483.0,234.5,3.6,13.15,559.0,598.4,482.06
2018,2,28,11,30,661.0,187.0,3.6,13.2,637.0,699.93,561.99
2018,2,28,11,45,676.5,184.0,3.6,13.25,650.0,725.39,580.77
2018,2,28,12,0,692.0,181.0,3.6,13.3,663.0,748.94,598.49
2018,2,28,12,15,642.0,200.5,3.6,13.2,648.0,741.02,591.65
2018,2,28,12,30,592.0,220.0,3.6,13.1,633.0,726.89,580.44
2018,2,28,12,45,444.0,266.5,3.6,13.0,574.5,660.38,527.51
2018,2,28,13,0,296.0,313.0,3.6,12.9,516.0,583.96,466.53
2018,2,28,13,15,293.5,306.0,3.55,12.75,504.0,576.13,461.53
2018,2,28,13,30,291.0,299.0,3.5,12.6,492.0,567.08,455.25
2018,2,28,13,45,241.0,293.5,3.5,12.5,449.5,511.08,411.93
2018,2,28,14,0,191.0,288.0,3.5,12.4,407.0,463.75,374.81
2018,2,28,14,15,171.0,275.5,3.4,12.25,378.5,432.85,350.99
2018,2,28,14,30,151.0,263.0,3.3,12.1,350.0,401.98,326.94
2018,2,28,14,45,178.5,243.5,3.25,11.9,340.0,398.86,326.25
2018,2,28,15,0,206.0,224.0,3.2,11.7,330.0,393.69,323.72
2018,2,28,15,15,243.0,201.5,3.2,11.7,317.0,397.57,328.25
2018,2,28,15,30,280.0,179.0,3.2,11.7,304.0,389.78,323.25
2018,2,28,15,45,210.5,160.0,2.9,11.3,248.0,316.06,262.75
2018,2,28,16,0,141.0,141.0,2.6,10.9,192.0,239.45,199.12
2018,2,28,16,15,114.0,109.0,2.4,10.6,146.5,183.16,152.03
2018,2,28,16,30,87.0,77.0,2.2,10.3,101.0,128.64,105.54
2018,2,28,16,45,57.5,58.0,1.95,10.0,72.5,90.38,72.24
2018,2,28,17,0,28.0,39.0,1.7,9.7,44.0,50.44,37.47
2018,2,28,17,15,17.5,27.5,1.75,9.55,30.5,33.39,22.25
2018,2,28,17,30,7.0,16.0,1.8,9.4,17.0,17.7,7.54
2018,2,28,17,45,8.0,9.0,1.8,9.25,9.5,10.87,0.0
2018,2,28,18,0,9.0,2.0,1.8,9.1,2.0,0.0,0.0
2018,2,28,18,15,4.5,1.0,1.85,9.05,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,9.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,6,45,12.0,9.5,5.35,10.4,10.0,9.34,0.0
2018,3,1,7,0,24.0,19.0,5.4,10.5,20.0,17.14,1.06
2018,3,1,7,15,48.0,37.0,5.45,10.65,43.5,32.27,21.92
2018,3,1,7,30,72.0,55.0,5.5,10.8,67.0,51.06,35.92
2018,3,1,7,45,85.5,65.0,5.5,10.95,83.5,67.23,48.42
2018,3,1,8,0,99.0,75.0,5.5,11.1,100.0,84.57,62.72
2018,3,1,8,15,49.5,49.5,5.35,11.2,62.0,57.53,42.07
2018,3,1,8,30,0.0,24.0,5.2,11.3,24.0,23.16,14.39
2018,3,1,8,45,8.0,50.0,5.05,11.45,53.5,50.81,37.96
2018,3,1,9,0,16.0,76.0,4.9,11.6,83.0,79.5,62.28
2018,3,1,9,15,56.5,115.0,4.9,11.8,143.0,134.83,108.71
2018,3,1,9,30,97.0,154.0,4.9,12.0,203.0,195.54,159.32
2018,3,1,9,45,86.5,173.5,4.95,12.2,219.5,214.66,174.98
2018,3,1,10,0,76.0,193.0,5.0,12.4,236.0,230.73,187.87
2018,3,1,10,15,62.5,208.5,4.95,12.5,245.0,241.82,196.46
2018,3,1,10,30,49.0,224.0,4.9,12.6,254.0,251.83,203.99
2018,3,1,10,45,25.5,179.5,4.85,12.7,195.0,194.08,156.25
2018,3,1,11,0,2.0,135.0,4.8,12.8,136.0,132.48,104.92
2018,3,1,11,15,4.0,140.0,4.8,12.8,142.5,138.97,110.28
2018,3,1,11,30,6.0,145.0,4.8,12.8,149.0,145.57,115.68
2018,3,1,11,45,8.0,164.5,4.8,12.8,170.0,166.63,132.92
2018,3,1,12,0,10.0,184.0,4.8,12.8,191.0,187.9,150.25
2018,3,1,12,15,30.5,205.5,4.85,12.75,227.0,231.12,186.09
2018,3,1,12,30,51.0,227.0,4.9,12.7,263.0,271.18,219.14
2018,3,1,12,45,268.0,229.0,4.95,12.65,415.0,468.32,383.21
2018,3,1,13,0,485.0,231.0,5.0,12.6,567.0,661.78,537.85
2018,3,1,13,15,385.0,264.5,5.05,12.55,527.5,607.8,493.31
2018,3,1,13,30,285.0,298.0,5.1,12.5,488.0,561.89,455.39
2018,3,1,13,45,482.0,226.5,5.15,12.4,535.5,652.99,532.8
2018,3,1,14,0,679.0,155.0,5.2,12.3,583.0,733.46,600.08
2018,3,1,14,15,682.0,149.5,5.2,12.15,562.5,720.28,590.85
2018,3,1,14,30,685.0,144.0,5.2,12.0,542.0,704.36,579.95
2018,3,1,14,45,550.5,163.5,5.15,11.85,470.5,606.19,501.8
2018,3,1,15,0,416.0,183.0,5.1,11.7,399.0,517.02,429.4
2018,3,1,15,15,504.0,152.0,5.1,11.7,393.0,532.13,444.21
2018,3,1,15,30,592.0,121.0,5.1,11.7,387.0,543.37,454.96
2018,3,1,15,45,602.5,107.0,5.0,11.6,353.0,513.55,430.91
2018,3,1,16,0,613.0,93.0,4.9,11.5,319.0,481.02,404.05
2018,3,1,16,15,608.0,80.5,4.75,11.2,278.5,439.01,368.49
2018,3,1,16,30,603.0,68.0,4.6,10.9,238.0,395.76,330.58
2018,3,1,16,45,567.0,60.0,4.5,10.6,195.0,342.42,282.77
2018,3,1,17,0,531.0,52.0,4.4,10.3,152.0,291.2,235.15
2018,3,1,17,15,421.5,43.0,4.45,10.05,107.0,214.91,166.6
2018,3,1,17,30,312.0,34.0,4.5,9.8,62.0,148.73,100.95
2018,3,1,17,45,176.0,20.0,4.55,9.55,34.0,64.68,0.0
2018,3,1,18,0,40.0,6.0,4.6,9.3,6.0,5.9,0.0
2018,3,1,18,15,20.0,3.0,4.7,9.2,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,8.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,8.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,8.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,6,15,2.0,1.0,1.2,4.15,1.0,0.0,0.0
2018,3,2,6,30,4.0,2.0,1.3,4.8,2.0,0.0,0.0
2018,3,2,6,45,4.0,6.0,1.4,5.5,6.0,5.9,0.0
2018,3,2,7,0,4.0,10.0,1.5,6.2,10.0,9.72,0.0
2018,3,2,7,15,2.0,17.0,1.75,6.65,17.0,16.4,8.72
2018,3,2,7,30,0.0,24.0,2.0,7.1,24.0,23.16,14.34
2018,3,2,7,45,4.5,33.5,2.2,7.6,34.5,32.77,22.73
2018,3,2,8,0,9.0,43.0,2.4,8.1,45.0,42.9,31.44
2018,3,2,8,15,12.0,58.5,2.6,8.45,62.0,58.91,45.28
2018,3,2,8,30,15.0,74.0,2.8,8.8,79.0,75.23,59.27
2018,3,2,8,45,101.5,115.5,2.95,9.2,158.5,142.91,115.06
2018,3,2,9,0,188.0,157.0,3.1,9.6,238.0,220.38,179.13
2018,3,2,9,15,345.5,162.5,3.3,9.8,330.0,303.12,247.17
2018,3,2,9,30,503.0,168.0,3.5,10.0,422.0,401.91,328.41
2018,3,2,9,45,395.5,199.0,3.7,10.25,408.0,402.14,329.41
2018,3,2,10,0,288.0,230.0,3.9,10.5,394.0,389.82,319.33
2018,3,2,10,15,316.0,241.0,3.95,10.55,430.0,431.26,353.16
2018,3,2,10,30,344.0,252.0,4.0,10.6,466.0,474.14,387.55
2018,3,2,10,45,263.0,264.0,4.05,10.7,431.5,445.99,363.91
2018,3,2,11,0,182.0,276.0,4.1,10.8,397.0,407.32,331.7
2018,3,2,11,15,158.5,294.0,4.15,10.8,401.0,415.36,337.46
2018,3,2,11,30,135.0,312.0,4.2,10.8,405.0,421.86,341.73
2018,3,2,11,45,93.5,309.0,4.2,10.85,374.0,385.08,311.42
2018,3,2,12,0,52.0,306.0,4.2,10.9,343.0,351.69,283.61
2018,3,2,12,15,72.5,312.5,4.25,10.85,364.0,377.15,304.7
2018,3,2,12,30,93.0,319.0,4.3,10.8,385.0,402.99,325.89
2018,3,2,12,45,71.0,299.0,4.35,10.8,349.0,365.22,295.51
2018,3,2,13,0,49.0,279.0,4.4,10.8,313.0,326.8,264.54
2018,3,2,13,15,71.0,285.0,4.4,10.7,333.0,352.74,286.45
2018,3,2,13,30,93.0,291.0,4.4,10.6,353.0,378.53,308.04
2018,3,2,13,45,50.0,212.0,4.4,10.5,245.0,257.94,210.37
2018,3,2,14,0,7.0,133.0,4.4,10.4,137.0,135.56,108.74
2018,3,2,14,15,4.0,108.5,4.35,10.3,111.0,108.61,86.46
2018,3,2,14,30,1.0,84.0,4.3,10.2,85.0,82.05,64.2
2018,3,2,14,45,34.5,121.5,4.25,10.1,140.0,148.75,121.79
2018,3,2,15,0,68.0,159.0,4.2,10.0,195.0,213.05,176.59
2018,3,2,15,15,164.5,170.5,4.2,10.0,247.5,300.02,251.24
2018,3,2,15,30,261.0,182.0,4.2,10.0,300.0,381.89,320.0
2018,3,2,15,45,168.5,151.5,3.85,9.6,224.5,272.73,228.83
2018,3,2,16,0,76.0,121.0,3.5,9.2,149.0,171.2,142.62
2018,3,2,16,15,137.5,102.5,3.35,9.0,145.0,188.64,158.45
2018,3,2,16,30,199.0,84.0,3.2,8.8,141.0,200.17,167.99
2018,3,2,16,45,183.0,77.0,3.05,8.55,121.5,177.13,146.8
2018,3,2,17,0,167.0,70.0,2.9,8.3,102.0,155.85,126.55
2018,3,2,17,15,104.0,51.5,2.9,8.2,69.5,104.45,81.05
2018,3,2,17,30,41.0,33.0,2.9,8.1,37.0,54.09,35.91
2018,3,2,17,45,22.0,18.0,2.95,7.95,20.0,26.96,0.0
2018,3,2,18,0,3.0,3.0,3.0,7.8,3.0,3.57,0.0
2018,3,2,18,15,1.5,1.5,3.0,7.7,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,4.8,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,5.3,2.0,0.0,0.0
2018,3,3,6,45,97.5,16.5,1.25,5.8,23.5,16.22,0.0
2018,3,3,7,0,188.0,31.0,1.3,6.3,45.0,24.61,9.96
2018,3,3,7,15,309.0,43.0,1.55,6.7,86.5,33.12,23.5
2018,3,3,7,30,430.0,55.0,1.8,7.1,128.0,64.03,37.79
2018,3,3,7,45,462.0,65.5,2.0,7.5,167.5,103.22,63.87
2018,3,3,8,0,494.0,76.0,2.2,7.9,207.0,145.97,98.57
2018,3,3,8,15,476.0,95.0,2.3,8.1,241.5,188.59,138.08
2018,3,3,8,30,458.0,114.0,2.4,8.3,276.0,229.55,176.63
2018,3,3,8,45,515.0,113.5,2.5,8.55,319.5,273.91,215.78
2018,3,3,9,0,572.0,113.0,2.6,8.8,363.0,324.26,259.95
2018,3,3,9,15,397.0,156.5,2.65,8.9,338.0,321.53,261.98
2018,3,3,9,30,222.0,200.0,2.7,9.0,313.0,300.77,246.59
2018,3,3,9,45,176.0,200.0,2.8,9.1,294.0,287.44,236.24
2018,3,3,10,0,130.0,200.0,2.9,9.2,275.0,270.58,222.34
2018,3,3,10,15,375.0,191.5,2.95,9.3,423.0,421.88,347.97
2018,3,3,10,30,620.0,183.0,3.0,9.4,571.0,588.45,481.17
2018,3,3,10,45,591.0,195.0,3.05,9.45,576.5,604.82,492.91
2018,3,3,11,0,562.0,207.0,3.1,9.5,582.0,615.67,501.08
2018,3,3,11,15,358.5,231.5,3.15,9.5,473.0,509.2,415.54
2018,3,3,11,30,155.0,256.0,3.2,9.5,364.0,379.61,309.45
2018,3,3,11,45,121.5,229.0,3.2,9.5,314.5,330.04,269.84
2018,3,3,12,0,88.0,202.0,3.2,9.5,265.0,278.37,227.66
2018,3,3,12,15,145.0,242.0,3.3,9.45,345.5,369.04,302.2
2018,3,3,12,30,202.0,282.0,3.4,9.4,426.0,461.33,376.15
2018,3,3,12,45,127.5,232.5,3.5,9.35,323.0,349.19,285.78
2018,3,3,13,0,53.0,183.0,3.6,9.3,220.0,228.92,186.99
2018,3,3,13,15,131.5,245.0,3.6,9.2,334.5,368.46,302.61
2018,3,3,13,30,210.0,307.0,3.6,9.1,449.0,502.28,409.66
2018,3,3,13,45,170.5,267.5,3.65,8.95,380.5,426.07,349.24
2018,3,3,14,0,131.0,228.0,3.7,8.8,312.0,349.76,288.45
2018,3,3,14,15,65.5,153.0,3.7,8.65,195.0,214.4,177.1
2018,3,3,14,30,0.0,78.0,3.7,8.5,78.0,75.46,58.87
2018,3,3,14,45,12.0,106.5,3.7,8.4,113.0,112.67,91.19
2018,3,3,15,0,24.0,135.0,3.7,8.3,148.0,155.02,127.54
2018,3,3,15,15,170.5,148.0,3.7,8.3,227.0,287.12,242.29
2018,3,3,15,30,317.0,161.0,3.7,8.3,306.0,395.66,334.16
2018,3,3,15,45,464.0,128.5,3.35,7.95,316.0,450.06,380.46
2018,3,3,16,0,611.0,96.0,3.0,7.6,326.0,486.65,410.83
2018,3,3,16,15,374.0,87.0,2.7,7.35,222.0,316.55,268.27
2018,3,3,16,30,137.0,78.0,2.4,7.1,118.0,161.73,135.43
2018,3,3,16,45,79.5,56.5,2.1,6.85,78.5,98.83,80.63
2018,3,3,17,0,22.0,35.0,1.8,6.6,39.0,43.55,32.16
2018,3,3,17,15,15.5,26.5,1.7,6.3,29.0,31.46,21.16
2018,3,3,17,30,9.0,18.0,1.6,6.0,19.0,20.32,10.51
2018,3,3,17,45,9.5,11.0,1.5,5.7,11.5,13.17,0.0
2018,3,3,18,0,10.0,4.0,1.4,5.4,4.0,6.03,0.0
2018,3,3,18,15,5.0,2.0,1.45,5.25,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,3,4,6,15,12.0,2.0,0.3,3.5,1.5,0.0,0.0
2018,3,4,6,30,24.0,4.0,0.2,3.7,3.0,0.0,0.0
2018,3,4,6,45,177.5,16.5,0.15,3.9,28.5,16.22,0.0
2018,3,4,7,0,331.0,29.0,0.1,4.1,54.0,23.79,11.32
2018,3,4,7,15,448.0,37.0,0.15,4.4,99.0,28.2,19.63
2018,3,4,7,30,565.0,45.0,0.2,4.7,144.0,62.34,32.19
2018,3,4,7,45,633.5,51.5,0.2,5.0,195.5,109.61,62.2
2018,3,4,8,0,702.0,58.0,0.2,5.3,247.0,166.11,106.83
2018,3,4,8,15,746.5,62.0,0.3,5.6,298.5,220.2,154.22
2018,3,4,8,30,791.0,66.0,0.4,5.9,350.0,278.44,206.48
2018,3,4,8,45,821.5,69.0,0.45,6.2,399.0,334.92,257.39
