Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,18,0,439.0,52.0,3.4,15.0,132.0,204.01,153.79
2018,5,3,18,15,326.0,41.0,3.4,14.35,90.0,138.06,97.35
2018,5,3,18,30,213.0,30.0,3.4,13.7,48.0,84.1,47.54
2018,5,3,18,45,119.5,17.5,3.35,13.05,26.5,35.16,0.0
2018,5,3,19,0,26.0,5.0,3.3,12.4,5.0,0.0,0.0
2018,5,3,19,15,13.0,2.5,3.3,12.1,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,4,5,15,40.0,11.5,1.8,8.75,14.0,11.3,0.0
2018,5,4,5,30,80.0,23.0,2.1,9.3,28.0,19.28,1.86
2018,5,4,5,45,167.5,37.5,2.4,9.9,60.5,28.85,19.07
2018,5,4,6,0,255.0,52.0,2.7,10.5,93.0,39.12,29.15
2018,5,4,6,15,355.5,63.5,2.8,11.1,143.0,46.52,36.2
2018,5,4,6,30,456.0,75.0,2.9,11.7,193.0,79.35,49.14
2018,5,4,6,45,547.0,78.5,2.95,12.3,251.0,118.84,72.49
2018,5,4,7,0,638.0,82.0,3.0,12.9,309.0,168.85,109.75
2018,5,4,7,15,656.0,91.5,2.85,13.6,356.5,218.63,153.08
2018,5,4,7,30,674.0,101.0,2.7,14.3,404.0,270.25,198.88
2018,5,4,7,45,720.5,101.5,2.5,15.0,459.5,324.7,245.96
2018,5,4,8,0,767.0,102.0,2.3,15.7,515.0,385.84,297.49
2018,5,4,8,15,782.5,107.0,2.1,16.45,562.0,439.3,341.81
2018,5,4,8,30,798.0,112.0,1.9,17.2,609.0,493.38,384.77
2018,5,4,8,45,759.0,135.5,1.7,17.9,635.0,534.39,415.78
2018,5,4,9,0,720.0,159.0,1.5,18.6,661.0,572.32,442.63
2018,5,4,9,15,686.5,184.5,1.4,19.3,685.0,610.77,468.84
2018,5,4,9,30,653.0,210.0,1.3,20.0,709.0,644.93,490.73
2018,5,4,9,45,673.5,213.0,1.2,20.7,747.5,692.22,521.84
2018,5,4,10,0,694.0,216.0,1.1,21.4,786.0,739.52,551.7
2018,5,4,10,15,803.5,166.0,1.15,22.05,846.5,805.24,595.7
2018,5,4,10,30,913.0,116.0,1.2,22.7,907.0,873.98,638.5
2018,5,4,10,45,916.5,117.5,1.2,23.35,927.0,907.41,656.98
2018,5,4,11,0,920.0,119.0,1.2,24.0,947.0,938.19,673.97
2018,5,4,11,15,888.0,140.5,1.25,24.5,948.5,953.54,682.31
2018,5,4,11,30,856.0,162.0,1.3,25.0,950.0,969.08,691.03
2018,5,4,11,45,732.0,239.5,1.3,25.5,916.0,949.09,676.76
2018,5,4,12,0,608.0,317.0,1.3,26.0,882.0,919.25,654.02
2018,5,4,12,15,585.0,330.5,1.25,26.4,872.5,919.54,652.13
2018,5,4,12,30,562.0,344.0,1.2,26.8,863.0,917.17,648.26
2018,5,4,12,45,544.0,345.5,1.15,27.15,843.5,905.06,638.94
2018,5,4,13,0,526.0,347.0,1.1,27.5,824.0,890.69,628.39
2018,5,4,13,15,578.0,313.0,1.15,27.65,827.5,906.19,640.9
2018,5,4,13,30,630.0,279.0,1.2,27.8,831.0,919.95,651.96
2018,5,4,13,45,620.0,272.0,1.25,27.9,802.0,897.2,638.54
2018,5,4,14,0,610.0,265.0,1.3,28.0,773.0,872.24,624.04
2018,5,4,14,15,655.0,230.5,1.5,27.95,757.5,867.99,626.58
2018,5,4,14,30,700.0,196.0,1.7,27.9,742.0,858.78,624.25
2018,5,4,14,45,761.0,160.0,1.85,27.85,727.0,856.66,625.77
2018,5,4,15,0,822.0,124.0,2.0,27.8,712.0,845.6,621.34
2018,5,4,15,15,817.0,115.0,2.0,27.8,669.5,806.06,596.48
2018,5,4,15,30,812.0,106.0,2.0,27.8,627.0,764.29,570.09
2018,5,4,15,45,798.0,103.5,2.3,27.2,584.0,720.87,545.44
2018,5,4,16,0,784.0,101.0,2.6,26.6,541.0,676.32,518.83
2018,5,4,16,15,759.5,98.5,2.75,25.9,492.0,623.85,483.6
2018,5,4,16,30,735.0,96.0,2.9,25.2,443.0,573.51,448.05
2018,5,4,16,45,702.5,90.5,3.0,24.5,391.0,514.07,404.17
2018,5,4,17,0,670.0,85.0,3.1,23.8,339.0,456.33,359.89
2018,5,4,17,15,625.0,78.5,3.1,22.65,287.5,393.56,310.37
2018,5,4,17,30,580.0,72.0,3.1,21.5,236.0,334.4,261.82
2018,5,4,17,45,512.0,62.5,3.15,20.4,185.5,267.43,205.68
2018,5,4,18,0,444.0,53.0,3.2,19.3,135.0,207.24,153.91
2018,5,4,18,15,339.5,42.5,3.2,18.35,93.5,143.56,100.08
2018,5,4,18,30,235.0,32.0,3.2,17.4,52.0,91.67,52.76
2018,5,4,18,45,130.0,18.5,3.25,16.45,28.5,37.93,0.0
2018,5,4,19,0,25.0,5.0,3.3,15.5,5.0,4.91,0.0
2018,5,4,19,15,12.5,2.5,3.3,15.0,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,10.6,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,10.7,2.0,0.0,0.0
2018,5,5,5,15,7.0,6.0,2.45,11.05,6.0,5.9,0.0
2018,5,5,5,30,7.0,10.0,2.5,11.4,10.0,9.72,0.0
2018,5,5,5,45,3.5,14.5,2.6,11.8,14.5,13.98,6.33
2018,5,5,6,0,0.0,19.0,2.7,12.2,19.0,18.32,10.61
2018,5,5,6,15,0.0,24.0,2.65,12.5,24.0,23.15,15.15
2018,5,5,6,30,0.0,29.0,2.6,12.8,29.0,27.98,18.44
2018,5,5,6,45,4.0,58.0,2.55,13.15,59.5,56.47,42.66
2018,5,5,7,0,8.0,87.0,2.5,13.5,90.0,84.51,66.12
2018,5,5,7,15,13.5,118.5,2.5,13.85,124.5,115.31,91.49
2018,5,5,7,30,19.0,150.0,2.5,14.2,159.0,146.87,117.13
2018,5,5,7,45,24.5,176.5,2.5,14.5,189.0,174.74,139.43
2018,5,5,8,0,30.0,203.0,2.5,14.8,219.0,200.83,160.03
2018,5,5,8,15,110.5,237.0,2.6,15.05,304.5,267.76,212.94
2018,5,5,8,30,191.0,271.0,2.7,15.3,390.0,345.57,274.11
2018,5,5,8,45,298.5,274.0,2.8,15.6,475.5,416.73,329.98
2018,5,5,9,0,406.0,277.0,2.9,15.9,561.0,498.92,393.85
2018,5,5,9,15,371.5,306.0,2.85,16.6,577.0,526.01,412.39
2018,5,5,9,30,337.0,335.0,2.8,17.3,593.0,548.88,427.36
2018,5,5,9,45,380.0,335.0,2.75,18.05,638.0,596.72,461.87
2018,5,5,10,0,423.0,335.0,2.7,18.8,683.0,647.95,497.98
2018,5,5,10,15,457.0,334.5,2.6,19.55,721.5,693.23,528.69
2018,5,5,10,30,491.0,334.0,2.5,20.3,760.0,739.57,559.44
2018,5,5,10,45,463.0,354.5,2.35,21.05,763.5,753.58,565.2
2018,5,5,11,0,435.0,375.0,2.2,21.8,767.0,764.71,568.96
2018,5,5,11,15,350.5,408.0,2.25,22.0,726.5,730.93,543.04
2018,5,5,11,30,266.0,441.0,2.3,22.2,686.0,695.34,515.83
2018,5,5,11,45,266.0,444.0,2.3,22.35,690.0,706.13,523.14
2018,5,5,12,0,266.0,447.0,2.3,22.5,694.0,715.91,529.41
2018,5,5,12,15,236.0,451.5,2.55,22.25,670.5,690.7,513.04
2018,5,5,12,30,206.0,456.0,2.8,22.0,647.0,669.65,499.32
2018,5,5,12,45,186.0,451.0,3.0,21.75,622.0,647.49,484.8
2018,5,5,13,0,166.0,446.0,3.2,21.5,597.0,624.41,469.4
2018,5,5,13,15,113.0,392.5,3.5,21.05,494.5,517.36,393.18
2018,5,5,13,30,60.0,339.0,3.8,20.6,392.0,401.97,308.29
2018,5,5,13,45,38.0,293.0,4.05,20.15,326.0,332.98,256.96
2018,5,5,14,0,16.0,247.0,4.3,19.7,260.0,258.21,199.78
2018,5,5,14,15,27.5,273.0,4.4,19.15,294.5,302.36,235.33
2018,5,5,14,30,39.0,299.0,4.5,18.6,329.0,340.25,265.8
2018,5,5,14,45,34.5,282.5,4.65,18.1,308.5,318.66,249.97
2018,5,5,15,0,30.0,266.0,4.8,17.6,288.0,297.15,234.16
2018,5,5,15,15,35.0,257.5,4.8,17.6,281.5,292.13,231.0
2018,5,5,15,30,40.0,249.0,4.8,17.6,275.0,286.74,227.49
2018,5,5,15,45,99.0,247.0,5.05,17.1,304.5,328.53,263.68
2018,5,5,16,0,158.0,245.0,5.3,16.6,334.0,372.76,301.4
2018,5,5,16,15,210.0,215.5,5.15,16.45,322.0,369.53,300.66
2018,5,5,16,30,262.0,186.0,5.0,16.3,310.0,367.62,300.49
2018,5,5,16,45,290.0,153.5,4.85,16.15,276.0,336.25,275.82
2018,5,5,17,0,318.0,121.0,4.7,16.0,242.0,307.89,252.66
2018,5,5,17,15,315.5,108.0,4.4,15.6,213.0,276.37,225.72
2018,5,5,17,30,313.0,95.0,4.1,15.2,184.0,244.64,197.71
2018,5,5,17,45,268.0,79.0,3.75,14.8,144.5,193.7,153.47
2018,5,5,18,0,223.0,63.0,3.4,14.4,105.0,143.02,109.22
2018,5,5,18,15,158.5,47.5,3.4,13.9,72.5,97.45,70.0
2018,5,5,18,30,94.0,32.0,3.4,13.4,40.0,59.0,35.33
2018,5,5,18,45,51.0,18.0,3.4,12.9,22.0,25.52,0.0
2018,5,5,19,0,8.0,4.0,3.4,12.4,4.0,3.93,0.0
2018,5,5,19,15,4.0,2.0,3.55,12.2,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,6,4,45,4.5,1.0,2.05,8.25,1.0,0.0,0.0
2018,5,6,5,0,9.0,2.0,2.0,8.3,2.0,0.0,0.0
2018,5,6,5,15,16.5,12.5,2.35,8.9,13.5,12.29,0.0
2018,5,6,5,30,24.0,23.0,2.7,9.5,25.0,20.45,5.94
2018,5,6,5,45,54.5,40.5,3.0,10.1,48.5,35.06,24.64
2018,5,6,6,0,85.0,58.0,3.3,10.7,72.0,49.34,38.27
2018,5,6,6,15,118.0,78.0,3.35,11.2,105.0,65.06,52.81
2018,5,6,6,30,151.0,98.0,3.4,11.7,138.0,91.51,68.14
2018,5,6,6,45,288.5,104.5,3.4,12.15,201.5,119.67,84.16
2018,5,6,7,0,426.0,111.0,3.4,12.6,265.0,162.65,114.01
2018,5,6,7,15,504.5,115.5,3.35,13.1,325.0,209.9,152.24
2018,5,6,7,30,583.0,120.0,3.3,13.6,385.0,265.34,198.68
2018,5,6,7,45,636.5,122.5,3.2,14.1,442.5,319.01,244.83
2018,5,6,8,0,690.0,125.0,3.1,14.6,500.0,378.04,294.85
2018,5,6,8,15,765.0,114.0,3.1,15.15,565.0,441.21,347.27
2018,5,6,8,30,840.0,103.0,3.1,15.7,630.0,508.42,401.91
2018,5,6,8,45,857.0,104.5,3.1,16.25,675.0,562.36,444.98
2018,5,6,9,0,874.0,106.0,3.1,16.8,720.0,617.8,487.8
2018,5,6,9,15,848.5,123.5,3.2,17.3,747.0,658.83,518.55
2018,5,6,9,30,823.0,141.0,3.3,17.8,774.0,697.19,546.39
2018,5,6,9,45,807.5,157.0,3.4,18.3,800.0,737.31,574.81
2018,5,6,10,0,792.0,173.0,3.5,18.8,826.0,774.24,599.95
2018,5,6,10,15,859.5,143.5,3.6,19.2,873.5,829.95,637.97
2018,5,6,10,30,927.0,114.0,3.7,19.6,921.0,885.88,675.48
2018,5,6,10,45,926.5,117.5,3.85,20.0,939.5,918.14,696.5
2018,5,6,11,0,926.0,121.0,4.0,20.4,958.0,947.5,715.64
2018,5,6,11,15,851.0,169.0,4.15,20.65,946.0,953.57,719.29
2018,5,6,11,30,776.0,217.0,4.3,20.9,934.0,953.65,719.1
2018,5,6,11,45,797.5,202.0,4.4,21.15,942.0,971.59,730.99
2018,5,6,12,0,819.0,187.0,4.5,21.4,950.0,990.32,743.51
2018,5,6,12,15,645.5,283.0,4.6,21.5,883.5,932.07,702.98
2018,5,6,12,30,472.0,379.0,4.7,21.6,817.0,864.81,651.39
2018,5,6,12,45,457.0,378.0,4.75,21.65,798.0,852.92,643.64
2018,5,6,13,0,442.0,377.0,4.8,21.7,779.0,839.06,634.2
2018,5,6,13,15,525.5,333.5,4.75,21.5,802.0,876.51,663.99
2018,5,6,13,30,609.0,290.0,4.7,21.3,825.0,911.35,691.48
2018,5,6,13,45,511.5,311.5,4.65,21.1,752.0,832.95,634.8
2018,5,6,14,0,414.0,333.0,4.6,20.9,679.0,756.32,579.02
2018,5,6,14,15,331.0,339.5,4.5,20.55,609.5,671.65,517.4
2018,5,6,14,30,248.0,346.0,4.4,20.2,540.0,597.04,461.82
2018,5,6,14,45,312.0,320.0,4.3,19.8,552.5,620.42,482.61
2018,5,6,15,0,376.0,294.0,4.2,19.4,565.0,639.12,499.52
2018,5,6,15,15,360.5,278.5,4.2,19.4,525.5,598.53,470.03
2018,5,6,15,30,345.0,263.0,4.2,19.4,486.0,557.8,440.37
2018,5,6,15,45,362.5,233.5,4.1,18.5,452.5,526.65,419.81
2018,5,6,16,0,380.0,204.0,4.0,17.6,419.0,500.53,402.36
2018,5,6,16,15,261.0,190.0,4.0,17.15,331.5,382.53,309.66
2018,5,6,16,30,142.0,176.0,4.0,16.7,244.0,275.39,223.31
2018,5,6,16,45,120.0,160.5,4.0,16.2,213.5,240.04,195.14
2018,5,6,17,0,98.0,145.0,4.0,15.7,183.0,206.6,167.91
2018,5,6,17,15,203.0,110.5,3.9,15.25,174.0,219.74,179.32
2018,5,6,17,30,308.0,76.0,3.8,14.8,165.0,221.66,179.39
2018,5,6,17,45,338.5,67.5,3.75,14.35,147.0,207.42,164.41
2018,5,6,18,0,369.0,59.0,3.7,13.9,129.0,189.68,144.99
2018,5,6,18,15,285.5,47.5,3.6,13.65,92.0,135.0,97.14
2018,5,6,18,30,202.0,36.0,3.5,13.4,55.0,89.78,55.49
2018,5,6,18,45,110.5,20.5,3.4,13.1,30.0,41.63,0.0
2018,5,6,19,0,19.0,5.0,3.3,12.8,5.0,6.89,0.0
2018,5,6,19,15,9.5,2.5,3.3,12.7,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,9.35,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,9.4,2.0,0.0,0.0
2018,5,7,5,15,113.5,15.0,2.1,10.05,23.0,14.74,0.0
2018,5,7,5,30,216.0,28.0,2.3,10.7,44.0,22.04,8.09
2018,5,7,5,45,330.0,39.0,2.5,11.35,84.5,30.55,20.75
2018,5,7,6,0,444.0,50.0,2.7,12.0,125.0,37.52,27.68
2018,5,7,6,15,517.0,58.5,2.6,12.7,174.5,41.75,31.78
2018,5,7,6,30,590.0,67.0,2.5,13.4,224.0,82.9,46.23
2018,5,7,6,45,638.0,72.5,2.35,14.1,276.0,127.62,75.02
2018,5,7,7,0,686.0,78.0,2.2,14.8,328.0,177.83,114.43
2018,5,7,7,15,720.5,83.5,2.15,15.45,381.0,230.34,159.44
2018,5,7,7,30,755.0,89.0,2.1,16.1,434.0,289.0,210.4
2018,5,7,7,45,780.0,93.5,2.05,16.75,486.0,344.14,258.44
2018,5,7,8,0,805.0,98.0,2.0,17.4,538.0,401.37,307.01
2018,5,7,8,15,823.5,101.5,1.95,18.1,586.5,456.62,352.55
2018,5,7,8,30,842.0,105.0,1.9,18.8,635.0,512.74,397.08
2018,5,7,8,45,856.0,107.5,1.9,19.5,679.0,566.07,438.12
2018,5,7,9,0,870.0,110.0,1.9,20.2,723.0,620.57,478.48
2018,5,7,9,15,883.5,110.5,1.85,20.8,763.0,670.8,514.39
2018,5,7,9,30,897.0,111.0,1.8,21.4,803.0,720.3,548.56
2018,5,7,9,45,908.5,111.5,1.75,22.05,838.0,767.36,578.03
2018,5,7,10,0,920.0,112.0,1.7,22.7,873.0,813.04,605.75
2018,5,7,10,15,925.5,114.0,1.7,23.35,900.5,853.75,630.11
2018,5,7,10,30,931.0,116.0,1.7,24.0,928.0,892.21,652.64
2018,5,7,10,45,933.5,118.0,1.7,24.6,947.5,925.66,671.76
2018,5,7,11,0,936.0,120.0,1.7,25.2,967.0,956.35,688.94
2018,5,7,11,15,937.5,120.0,1.85,25.55,978.5,981.27,704.95
2018,5,7,11,30,939.0,120.0,2.0,25.9,990.0,1003.13,719.06
2018,5,7,11,45,939.5,121.0,2.1,26.2,995.0,1021.89,730.81
2018,5,7,12,0,940.0,122.0,2.2,26.5,1000.0,1037.4,740.59
2018,5,7,12,15,938.0,122.5,2.35,26.65,996.5,1046.64,747.55
2018,5,7,12,30,936.0,123.0,2.5,26.8,993.0,1052.47,752.49
2018,5,7,12,45,932.0,123.5,2.6,26.95,981.5,1052.89,753.58
2018,5,7,13,0,928.0,124.0,2.7,27.1,970.0,1049.89,752.65
2018,5,7,13,15,924.0,123.5,2.75,27.1,951.5,1042.47,748.98
2018,5,7,13,30,920.0,123.0,2.8,27.1,933.0,1031.69,743.31
2018,5,7,13,45,880.0,138.0,2.9,27.15,895.0,999.11,724.01
2018,5,7,14,0,840.0,153.0,3.0,27.2,857.0,970.63,707.37
2018,5,7,14,15,801.5,161.0,3.05,27.05,812.5,928.44,681.67
2018,5,7,14,30,763.0,169.0,3.1,26.9,768.0,888.51,657.25
2018,5,7,14,45,787.0,148.5,3.2,26.8,740.5,865.79,644.35
2018,5,7,15,0,811.0,128.0,3.3,26.7,713.0,842.45,630.8
2018,5,7,15,15,826.5,117.5,3.3,26.7,683.0,818.62,616.05
2018,5,7,15,30,842.0,107.0,3.3,26.7,653.0,791.17,598.75
2018,5,7,15,45,825.0,103.0,3.55,26.0,605.0,742.79,569.28
2018,5,7,16,0,808.0,99.0,3.8,25.3,557.0,693.45,538.27
2018,5,7,16,15,786.0,94.5,3.95,24.6,506.5,639.52,501.63
2018,5,7,16,30,764.0,90.0,4.1,23.9,456.0,585.61,462.82
2018,5,7,16,45,733.0,85.0,4.2,23.2,403.5,527.8,419.39
2018,5,7,17,0,702.0,80.0,4.3,22.5,351.0,469.99,374.37
2018,5,7,17,15,656.5,74.5,4.3,21.5,298.5,406.48,323.51
2018,5,7,17,30,611.0,69.0,4.3,20.5,246.0,346.59,273.69
2018,5,7,17,45,545.0,61.5,4.35,19.45,196.0,280.77,217.85
2018,5,7,18,0,479.0,54.0,4.4,18.4,146.0,221.39,166.12
2018,5,7,18,15,376.0,44.5,4.3,17.55,103.5,156.82,110.88
2018,5,7,18,30,273.0,35.0,4.2,16.7,61.0,103.73,63.65
2018,5,7,18,45,156.5,21.5,4.15,15.85,34.5,50.29,0.0
2018,5,7,19,0,40.0,8.0,4.1,15.0,8.0,12.08,0.0
2018,5,7,19,15,20.0,4.0,4.05,14.65,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.15,10.7,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,8,5,15,129.0,15.0,3.4,11.3,24.0,14.74,0.0
2018,5,8,5,30,244.0,28.0,3.5,11.8,46.0,22.86,9.58
2018,5,8,5,45,355.0,37.5,3.65,12.3,86.5,28.85,19.27
2018,5,8,6,0,466.0,47.0,3.8,12.8,127.0,34.5,24.93
2018,5,8,6,15,535.0,54.0,3.85,13.35,175.5,38.51,28.81
2018,5,8,6,30,604.0,61.0,3.9,13.9,224.0,79.87,42.65
2018,5,8,6,45,649.5,66.5,3.95,14.5,275.5,125.18,72.35
2018,5,8,7,0,695.0,72.0,4.0,15.1,327.0,175.64,112.51
2018,5,8,7,15,726.5,77.0,4.1,15.65,379.0,230.0,159.7
2018,5,8,7,30,758.0,82.0,4.2,16.2,431.0,284.89,208.48
2018,5,8,7,45,781.0,85.5,4.25,16.75,481.0,338.57,256.39
2018,5,8,8,0,804.0,89.0,4.3,17.3,531.0,394.09,304.89
2018,5,8,8,15,820.0,93.5,4.2,17.45,578.5,449.03,352.02
2018,5,8,8,30,836.0,98.0,4.1,17.6,626.0,504.59,398.27
2018,5,8,8,45,847.0,101.5,4.05,17.7,669.0,556.85,440.83
2018,5,8,9,0,858.0,105.0,4.0,17.8,712.0,610.09,482.85
2018,5,8,9,15,867.5,107.5,3.9,17.7,750.0,659.02,520.82
2018,5,8,9,30,877.0,110.0,3.8,17.6,788.0,706.91,557.07
2018,5,8,9,45,883.0,113.0,3.7,17.5,820.5,751.49,588.31
2018,5,8,10,0,889.0,116.0,3.6,17.4,853.0,794.33,617.79
2018,5,8,10,15,895.0,117.5,3.6,17.5,879.5,833.79,644.53
2018,5,8,10,30,901.0,119.0,3.6,17.6,906.0,871.11,669.56
2018,5,8,10,45,904.0,119.5,3.6,17.65,924.5,902.56,690.46
2018,5,8,11,0,907.0,120.0,3.6,17.7,943.0,931.37,709.5
2018,5,8,11,15,911.5,119.5,3.7,18.3,956.0,957.79,725.99
2018,5,8,11,30,916.0,119.0,3.8,18.9,969.0,981.38,740.51
2018,5,8,11,45,920.0,116.5,3.85,19.5,974.0,999.52,751.04
2018,5,8,12,0,924.0,114.0,3.9,20.1,979.0,1014.54,759.53
2018,5,8,12,15,909.5,123.0,3.9,20.75,972.0,1019.93,761.16
2018,5,8,12,30,895.0,132.0,3.9,21.4,965.0,1021.87,760.66
2018,5,8,12,45,893.5,131.0,3.95,22.05,954.5,1023.14,760.19
2018,5,8,13,0,892.0,130.0,4.0,22.7,944.0,1021.12,757.65
2018,5,8,13,15,902.5,120.0,4.2,23.0,930.0,1018.28,756.69
2018,5,8,13,30,913.0,110.0,4.4,23.3,916.0,1011.84,753.36
2018,5,8,13,45,908.0,108.5,4.55,23.55,891.0,995.77,743.64
2018,5,8,14,0,903.0,107.0,4.7,23.8,866.0,976.55,732.18
2018,5,8,14,15,895.5,105.5,4.9,23.65,834.5,951.97,718.53
2018,5,8,14,30,888.0,104.0,5.1,23.5,803.0,924.59,702.74
2018,5,8,14,45,878.5,102.0,5.3,23.35,765.5,892.26,683.21
2018,5,8,15,0,869.0,100.0,5.5,23.2,728.0,857.57,661.68
2018,5,8,15,15,856.0,97.0,5.5,23.2,685.0,816.73,634.02
2018,5,8,15,30,843.0,94.0,5.5,23.2,642.0,774.16,604.88
2018,5,8,15,45,824.5,91.5,5.6,22.4,595.0,730.41,576.76
2018,5,8,16,0,806.0,89.0,5.7,21.6,548.0,681.73,544.27
2018,5,8,16,15,780.0,86.5,5.5,21.1,497.5,627.46,504.65
2018,5,8,16,30,754.0,84.0,5.3,20.6,447.0,573.58,463.12
2018,5,8,16,45,720.0,80.5,5.1,20.1,395.5,514.65,416.58
2018,5,8,17,0,686.0,77.0,4.9,19.6,344.0,458.91,371.27
2018,5,8,17,15,640.0,72.0,4.7,19.0,292.5,396.54,319.58
2018,5,8,17,30,594.0,67.0,4.5,18.4,241.0,337.86,269.46
2018,5,8,17,45,527.0,60.5,4.3,17.85,192.5,273.64,213.86
2018,5,8,18,0,460.0,54.0,4.1,17.3,144.0,215.95,162.93
2018,5,8,18,15,362.0,44.0,3.95,16.8,102.0,153.14,108.86
2018,5,8,18,30,264.0,34.0,3.8,16.3,60.0,100.88,62.69
2018,5,8,18,45,152.5,21.0,3.65,15.75,34.0,49.56,0.0
2018,5,8,19,0,41.0,8.0,3.5,15.2,8.0,12.25,0.0
2018,5,8,19,15,20.5,4.0,3.45,14.9,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,4,45,8.5,1.0,3.25,11.4,1.0,0.0,0.0
2018,5,9,5,0,17.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,5,9,5,15,141.5,15.0,3.45,11.85,25.5,14.74,0.0
2018,5,9,5,30,266.0,28.0,3.6,12.3,49.0,22.63,10.21
2018,5,9,5,45,380.0,37.0,3.8,12.8,90.5,28.17,18.71
2018,5,9,6,0,494.0,46.0,4.0,13.3,132.0,33.41,23.94
2018,5,9,6,15,564.0,52.5,4.05,13.85,182.0,38.65,28.89
2018,5,9,6,30,634.0,59.0,4.1,14.4,232.0,81.36,42.36
2018,5,9,6,45,680.5,64.5,4.2,14.95,285.0,131.33,75.96
2018,5,9,7,0,727.0,70.0,4.3,15.5,338.0,183.49,117.62
2018,5,9,7,15,758.0,74.0,4.3,15.95,390.5,235.88,163.44
2018,5,9,7,30,789.0,78.0,4.3,16.4,443.0,291.44,213.02
2018,5,9,7,45,812.0,81.0,4.35,16.9,494.0,346.32,262.1
2018,5,9,8,0,835.0,84.0,4.4,17.4,545.0,402.99,311.71
2018,5,9,8,15,852.0,87.5,4.45,17.75,593.5,461.5,361.67
2018,5,9,8,30,869.0,91.0,4.5,18.1,642.0,517.88,408.62
2018,5,9,8,45,881.0,94.0,4.6,18.45,686.0,571.42,452.21
2018,5,9,9,0,893.0,97.0,4.7,18.8,730.0,624.56,494.3
2018,5,9,9,15,904.5,98.0,4.7,19.15,769.5,674.85,532.85
2018,5,9,9,30,916.0,99.0,4.7,19.5,809.0,724.2,569.2
2018,5,9,9,45,925.5,100.0,4.75,19.8,843.5,770.9,601.61
2018,5,9,10,0,935.0,101.0,4.8,20.1,878.0,816.03,632.52
2018,5,9,10,15,941.5,101.5,4.8,20.4,905.0,856.45,659.48
2018,5,9,10,30,948.0,102.0,4.8,20.7,932.0,894.64,684.63
2018,5,9,10,45,952.0,103.0,4.8,21.0,952.5,928.75,706.72
2018,5,9,11,0,956.0,104.0,4.8,21.3,973.0,960.13,726.8
2018,5,9,11,15,957.0,105.0,4.8,21.5,984.5,985.89,743.23
2018,5,9,11,30,958.0,106.0,4.8,21.7,996.0,1008.52,757.55
2018,5,9,11,45,957.5,106.5,4.8,21.95,1000.0,1025.99,768.26
2018,5,9,12,0,957.0,107.0,4.8,22.2,1004.0,1040.13,776.81
2018,5,9,12,15,952.5,109.5,4.75,22.3,1000.0,1048.99,781.93
2018,5,9,12,30,948.0,112.0,4.7,22.4,996.0,1054.37,784.85
2018,5,9,12,45,940.5,115.5,4.7,22.55,984.0,1054.36,784.61
2018,5,9,13,0,933.0,119.0,4.7,22.7,972.0,1050.92,782.26
2018,5,9,13,15,929.5,117.5,4.7,22.7,953.5,1042.88,777.44
2018,5,9,13,30,926.0,116.0,4.7,22.7,935.0,1031.46,770.5
2018,5,9,13,45,921.0,114.5,4.75,22.7,909.5,1015.28,760.91
2018,5,9,14,0,916.0,113.0,4.8,22.7,884.0,995.91,749.23
2018,5,9,14,15,907.5,111.5,4.85,22.55,851.5,970.2,733.67
2018,5,9,14,30,899.0,110.0,4.9,22.4,819.0,941.69,716.15
2018,5,9,14,45,887.5,109.0,5.0,22.25,781.0,908.44,695.54
2018,5,9,15,0,876.0,108.0,5.1,22.1,743.0,872.91,673.1
2018,5,9,15,15,862.5,105.0,5.1,22.1,699.5,831.5,645.23
2018,5,9,15,30,849.0,102.0,5.1,22.1,656.0,792.61,618.95
2018,5,9,15,45,830.5,99.0,5.2,21.35,608.0,743.98,587.43
2018,5,9,16,0,812.0,96.0,5.3,20.6,560.0,694.51,554.53
2018,5,9,16,15,787.0,93.5,5.25,20.05,509.5,640.64,515.72
2018,5,9,16,30,762.0,91.0,5.2,19.5,459.0,587.03,474.98
2018,5,9,16,45,730.5,86.5,5.2,19.0,407.0,529.6,430.05
2018,5,9,17,0,699.0,82.0,5.2,18.5,355.0,472.21,383.76
2018,5,9,17,15,653.0,76.5,4.95,17.85,302.5,408.57,330.86
2018,5,9,17,30,607.0,71.0,4.7,17.2,250.0,348.59,279.49
2018,5,9,17,45,539.5,64.0,4.45,16.55,200.0,282.83,222.43
2018,5,9,18,0,472.0,57.0,4.2,15.9,150.0,223.61,170.02
2018,5,9,18,15,370.5,47.0,4.0,15.3,107.0,158.98,114.22
2018,5,9,18,30,269.0,37.0,3.8,14.7,64.0,105.69,67.3
2018,5,9,18,45,154.0,23.0,3.6,14.15,36.5,52.46,0.0
2018,5,9,19,0,39.0,9.0,3.4,13.6,9.0,13.07,0.0
2018,5,9,19,15,19.5,4.5,3.35,13.35,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,10,4,45,8.5,2.0,1.6,9.75,2.0,0.0,0.0
2018,5,10,5,0,17.0,4.0,1.6,9.9,4.0,0.0,0.0
2018,5,10,5,15,98.0,16.5,1.9,10.6,23.5,16.22,0.0
2018,5,10,5,30,179.0,29.0,2.2,11.3,43.0,22.63,10.94
2018,5,10,5,45,256.0,41.5,2.5,12.0,78.0,31.6,21.84
2018,5,10,6,0,333.0,54.0,2.8,12.7,113.0,40.13,30.0
2018,5,10,6,15,425.0,64.0,2.8,13.25,164.5,49.18,38.38
2018,5,10,6,30,517.0,74.0,2.8,13.8,216.0,88.67,52.21
2018,5,10,6,45,593.0,78.0,2.85,14.3,273.5,131.4,79.84
2018,5,10,7,0,669.0,82.0,2.9,14.8,331.0,182.78,119.65
2018,5,10,7,15,705.5,86.5,2.95,15.4,383.5,233.95,163.8
2018,5,10,7,30,742.0,91.0,3.0,16.0,436.0,288.91,212.03
2018,5,10,7,45,766.5,95.5,3.0,16.55,487.0,345.75,261.81
2018,5,10,8,0,791.0,100.0,3.0,17.1,538.0,401.99,310.13
2018,5,10,8,15,809.0,103.5,3.05,17.7,585.5,456.17,355.63
2018,5,10,8,30,827.0,107.0,3.1,18.3,633.0,511.19,400.35
2018,5,10,8,45,834.5,112.5,3.15,18.9,675.0,562.92,441.15
2018,5,10,9,0,842.0,118.0,3.2,19.5,717.0,613.97,480.12
2018,5,10,9,15,800.0,144.5,3.2,20.0,738.5,652.46,507.87
2018,5,10,9,30,758.0,171.0,3.2,20.5,760.0,684.82,530.21
2018,5,10,9,45,663.5,226.5,3.2,21.0,758.0,702.74,540.05
2018,5,10,10,0,569.0,282.0,3.2,21.5,756.0,711.48,542.78
2018,5,10,10,15,568.5,296.0,3.2,21.85,782.0,747.95,567.45
2018,5,10,10,30,568.0,310.0,3.2,22.2,808.0,782.94,590.47
2018,5,10,10,45,562.5,321.0,3.15,22.55,823.5,809.11,606.83
2018,5,10,11,0,557.0,332.0,3.1,22.9,839.0,833.35,621.67
2018,5,10,11,15,555.0,342.0,3.1,23.1,853.0,857.83,637.26
2018,5,10,11,30,553.0,352.0,3.1,23.3,867.0,880.44,651.46
2018,5,10,11,45,586.5,336.0,3.15,23.5,884.5,909.11,671.37
2018,5,10,12,0,620.0,320.0,3.2,23.7,902.0,936.16,690.08
2018,5,10,12,15,665.0,290.0,3.3,23.65,912.5,959.69,708.07
2018,5,10,12,30,710.0,260.0,3.4,23.6,923.0,980.76,723.9
2018,5,10,12,45,709.5,256.0,3.55,23.5,912.5,980.42,725.09
2018,5,10,13,0,709.0,252.0,3.7,23.4,902.0,977.27,724.66
2018,5,10,13,15,643.5,281.5,3.8,23.3,862.5,941.4,700.74
2018,5,10,13,30,578.0,311.0,3.9,23.2,823.0,902.94,674.24
2018,5,10,13,45,625.0,275.5,4.05,23.1,815.0,907.69,681.23
2018,5,10,14,0,672.0,240.0,4.2,23.0,807.0,907.69,684.68
2018,5,10,14,15,741.0,195.0,4.25,22.85,798.5,913.31,690.17
2018,5,10,14,30,810.0,150.0,4.3,22.7,790.0,909.27,689.11
2018,5,10,14,45,832.0,132.0,4.4,22.55,762.5,889.72,677.69
2018,5,10,15,0,854.0,114.0,4.5,22.4,735.0,865.93,663.55
2018,5,10,15,15,840.0,111.5,4.5,22.4,692.0,825.17,636.38
2018,5,10,15,30,826.0,109.0,4.5,22.4,649.0,782.77,607.86
2018,5,10,15,45,807.0,105.5,4.55,21.75,601.5,734.09,576.18
2018,5,10,16,0,788.0,102.0,4.6,21.1,554.0,684.65,543.24
2018,5,10,16,15,763.5,98.0,4.6,20.6,503.5,630.48,504.4
2018,5,10,16,30,739.0,94.0,4.6,20.1,453.0,578.22,465.14
2018,5,10,16,45,706.5,89.5,4.65,19.55,401.5,519.76,420.07
2018,5,10,17,0,674.0,85.0,4.7,19.0,350.0,462.98,374.82
2018,5,10,17,15,627.0,79.0,4.75,18.25,298.0,399.53,322.98
2018,5,10,17,30,580.0,73.0,4.8,17.5,246.0,339.86,272.55
2018,5,10,17,45,511.5,65.5,4.8,16.75,196.5,274.53,216.29
2018,5,10,18,0,443.0,58.0,4.8,16.0,147.0,215.88,164.7
2018,5,10,18,15,343.5,47.5,4.7,15.35,104.5,152.74,110.27
2018,5,10,18,30,244.0,37.0,4.6,14.7,62.0,100.54,64.81
2018,5,10,18,45,139.0,23.0,4.45,14.05,35.5,50.49,0.0
2018,5,10,19,0,34.0,9.0,4.3,13.4,9.0,12.58,0.0
2018,5,10,19,15,17.0,4.5,4.2,13.1,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.0,2.1,10.35,2.0,0.0,0.0
2018,5,11,5,0,27.0,4.0,2.2,10.5,4.0,0.0,0.0
2018,5,11,5,15,111.0,17.0,2.55,11.15,25.0,16.71,0.0
2018,5,11,5,30,195.0,30.0,2.9,11.8,46.0,23.39,11.99
2018,5,11,5,45,263.0,42.5,3.3,12.45,80.5,32.34,22.49
2018,5,11,6,0,331.0,55.0,3.7,13.1,115.0,40.83,30.58
2018,5,11,6,15,420.0,64.5,4.05,13.7,165.0,50.52,39.5
2018,5,11,6,30,509.0,74.0,4.4,14.3,215.0,89.25,52.56
2018,5,11,6,45,565.0,80.5,4.7,14.9,267.0,131.48,80.99
2018,5,11,7,0,621.0,87.0,5.0,15.5,319.0,180.1,119.56
2018,5,11,7,15,697.0,86.0,5.1,16.2,382.5,232.87,163.59
2018,5,11,7,30,773.0,85.0,5.2,16.9,446.0,296.18,217.75
2018,5,11,7,45,796.5,89.5,5.25,17.55,498.0,351.71,267.11
2018,5,11,8,0,820.0,94.0,5.3,18.2,550.0,409.12,317.04
2018,5,11,8,15,825.0,100.5,5.35,18.85,593.5,461.76,362.06
2018,5,11,8,30,830.0,107.0,5.4,19.5,637.0,513.88,405.22
2018,5,11,8,45,836.5,114.0,5.4,20.15,679.5,566.58,447.27
2018,5,11,9,0,843.0,121.0,5.4,20.8,722.0,618.51,487.38
2018,5,11,9,15,874.5,116.0,5.5,21.25,769.0,674.89,530.75
2018,5,11,9,30,906.0,111.0,5.6,21.7,816.0,730.97,572.83
2018,5,11,9,45,908.0,116.0,5.65,22.15,848.0,775.59,603.4
2018,5,11,10,0,910.0,121.0,5.7,22.6,880.0,818.11,632.15
2018,5,11,10,15,921.0,120.5,5.7,22.9,909.5,860.29,660.52
2018,5,11,10,30,932.0,120.0,5.7,23.2,939.0,900.6,687.29
2018,5,11,10,45,948.0,114.5,5.75,23.55,963.5,938.27,712.13
2018,5,11,11,0,964.0,109.0,5.8,23.9,988.0,973.83,735.36
2018,5,11,11,15,967.0,108.5,5.75,24.15,1000.5,1000.07,751.73
2018,5,11,11,30,970.0,108.0,5.7,24.4,1013.0,1023.23,765.98
2018,5,11,11,45,971.5,108.0,5.65,24.7,1018.0,1042.27,777.28
2018,5,11,12,0,973.0,108.0,5.6,25.0,1023.0,1057.99,786.36
2018,5,11,12,15,971.5,108.5,5.6,25.25,1019.5,1067.87,792.14
2018,5,11,12,30,970.0,109.0,5.6,25.5,1016.0,1074.25,795.71
2018,5,11,12,45,966.0,110.0,5.55,25.7,1005.0,1075.14,795.53
2018,5,11,13,0,962.0,111.0,5.5,25.9,994.0,1072.52,793.14
2018,5,11,13,15,959.0,110.0,5.55,26.05,975.5,1065.31,788.79
2018,5,11,13,30,956.0,109.0,5.6,26.2,957.0,1054.62,782.26
2018,5,11,13,45,951.0,107.0,5.65,26.35,931.0,1037.54,771.52
2018,5,11,14,0,946.0,105.0,5.7,26.5,905.0,1017.16,758.65
2018,5,11,14,15,939.0,103.5,5.8,26.5,872.5,992.28,743.54
2018,5,11,14,30,932.0,102.0,5.9,26.5,840.0,964.44,726.34
2018,5,11,14,45,923.0,100.0,5.95,26.45,802.0,931.49,705.37
2018,5,11,15,0,914.0,98.0,6.0,26.4,764.0,896.03,682.51
2018,5,11,15,15,902.0,95.5,6.0,26.4,720.5,855.21,655.31
2018,5,11,15,30,890.0,93.0,6.0,26.4,677.0,812.47,626.52
2018,5,11,15,45,875.5,90.0,5.85,26.1,629.5,765.62,594.6
2018,5,11,16,0,861.0,87.0,5.7,25.8,582.0,721.13,564.08
2018,5,11,16,15,843.5,82.5,5.45,25.45,531.5,668.1,526.57
2018,5,11,16,30,826.0,78.0,5.2,25.1,481.0,614.6,486.07
2018,5,11,16,45,800.0,73.5,4.9,24.75,428.0,555.95,440.45
2018,5,11,17,0,774.0,69.0,4.6,24.4,375.0,498.2,394.32
2018,5,11,17,15,735.5,64.0,4.4,23.7,321.5,435.02,343.36
2018,5,11,17,30,697.0,59.0,4.2,23.0,268.0,374.62,292.98
2018,5,11,17,45,639.0,53.0,4.0,22.25,216.5,308.79,237.03
2018,5,11,18,0,581.0,47.0,3.8,21.5,165.0,249.83,185.38
2018,5,11,18,15,485.5,40.0,3.65,20.8,119.5,184.16,129.01
2018,5,11,18,30,390.0,33.0,3.5,20.1,74.0,128.69,80.46
2018,5,11,18,45,239.0,21.5,3.4,19.35,42.5,65.89,5.64
2018,5,11,19,0,88.0,10.0,3.3,18.6,11.0,19.62,0.0
2018,5,11,19,15,44.0,5.0,3.15,18.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,4,45,18.5,2.5,1.85,11.15,2.5,0.0,0.0
2018,5,12,5,0,37.0,5.0,1.8,11.3,5.0,4.91,0.0
2018,5,12,5,15,168.5,17.0,2.0,12.3,30.0,16.71,0.0
2018,5,12,5,30,300.0,29.0,2.2,13.3,55.0,23.03,12.06
2018,5,12,5,45,407.0,38.0,2.35,14.35,98.0,28.58,19.12
2018,5,12,6,0,514.0,47.0,2.5,15.4,141.0,33.8,24.16
2018,5,12,6,15,581.0,53.0,2.65,16.1,191.0,43.09,26.12
2018,5,12,6,30,648.0,59.0,2.8,16.8,241.0,86.41,44.46
2018,5,12,6,45,693.0,64.0,2.95,17.55,294.0,136.57,78.68
2018,5,12,7,0,738.0,69.0,3.1,18.3,347.0,188.81,120.35
2018,5,12,7,15,769.5,73.0,3.15,19.0,400.0,241.92,166.15
2018,5,12,7,30,801.0,77.0,3.2,19.7,453.0,298.23,215.38
2018,5,12,7,45,823.5,80.0,3.25,20.35,504.0,353.5,263.69
2018,5,12,8,0,846.0,83.0,3.3,21.0,555.0,410.49,312.27
2018,5,12,8,15,863.0,86.0,3.25,21.6,603.5,469.01,360.51
2018,5,12,8,30,880.0,89.0,3.2,22.2,652.0,525.34,405.5
2018,5,12,8,45,894.0,90.5,3.1,22.8,696.5,578.94,446.81
2018,5,12,9,0,908.0,92.0,3.0,23.4,741.0,632.31,486.43
2018,5,12,9,15,913.5,96.5,2.95,23.75,779.5,682.57,523.02
2018,5,12,9,30,919.0,101.0,2.9,24.1,818.0,731.37,556.85
2018,5,12,9,45,920.5,105.5,2.85,24.45,849.5,775.58,585.37
2018,5,12,10,0,922.0,110.0,2.8,24.8,881.0,817.63,611.96
2018,5,12,10,15,928.0,111.0,2.85,25.05,908.0,857.56,637.64
2018,5,12,10,30,934.0,112.0,2.9,25.3,935.0,895.28,661.63
2018,5,12,10,45,936.5,113.5,2.9,25.55,954.0,928.06,681.81
2018,5,12,11,0,939.0,115.0,2.9,25.8,973.0,958.09,700.08
2018,5,12,11,15,941.0,115.5,2.95,25.95,985.0,983.79,716.16
2018,5,12,11,30,943.0,116.0,3.0,26.1,997.0,1006.48,730.33
2018,5,12,11,45,943.0,116.0,3.05,26.25,1000.5,1023.63,740.98
2018,5,12,12,0,943.0,116.0,3.1,26.4,1004.0,1037.52,749.66
2018,5,12,12,15,936.5,120.0,3.2,26.5,999.5,1045.76,755.41
2018,5,12,12,30,930.0,124.0,3.3,26.6,995.0,1050.58,759.11
2018,5,12,12,45,911.5,132.5,3.4,26.7,978.5,1044.7,756.07
2018,5,12,13,0,893.0,141.0,3.5,26.8,962.0,1035.51,751.05
2018,5,12,13,15,826.5,170.5,3.65,26.8,919.0,1003.88,732.14
2018,5,12,13,30,760.0,200.0,3.8,26.8,876.0,968.18,710.49
2018,5,12,13,45,774.5,186.5,3.95,26.75,858.5,956.36,704.68
2018,5,12,14,0,789.0,173.0,4.1,26.7,841.0,945.55,699.38
2018,5,12,14,15,827.5,149.5,4.25,26.5,827.0,943.12,700.16
2018,5,12,14,30,866.0,126.0,4.4,26.3,813.0,930.4,694.01
2018,5,12,14,45,853.0,124.0,4.55,26.1,774.0,900.83,676.43
2018,5,12,15,0,840.0,122.0,4.7,25.9,735.0,863.83,653.99
2018,5,12,15,15,825.5,118.5,4.7,25.9,691.5,822.05,626.44
2018,5,12,15,30,811.0,115.0,4.7,25.9,648.0,778.71,597.52
2018,5,12,15,45,790.0,112.0,5.05,24.95,600.5,729.65,567.88
2018,5,12,16,0,769.0,109.0,5.4,24.0,553.0,680.02,536.59
2018,5,12,16,15,742.0,105.5,5.5,23.25,502.5,627.38,499.29
2018,5,12,16,30,715.0,102.0,5.6,22.5,452.0,573.46,459.46
2018,5,12,16,45,681.0,97.0,5.65,21.75,400.5,514.66,414.4
2018,5,12,17,0,647.0,92.0,5.7,21.0,349.0,457.71,369.32
2018,5,12,17,15,602.0,85.5,5.45,20.2,298.0,395.94,318.67
2018,5,12,17,30,557.0,79.0,5.2,19.4,247.0,337.76,269.55
2018,5,12,17,45,493.0,70.5,4.95,18.6,198.5,274.1,215.01
2018,5,12,18,0,429.0,62.0,4.7,17.8,150.0,216.64,164.81
2018,5,12,18,15,335.5,51.0,4.35,17.15,108.0,154.51,111.55
2018,5,12,18,30,242.0,40.0,4.0,16.5,66.0,103.99,68.04
2018,5,12,18,45,140.0,24.5,3.6,15.8,38.0,53.2,9.01
2018,5,12,19,0,38.0,9.0,3.2,15.1,10.0,13.14,0.0
2018,5,12,19,15,19.0,4.5,3.05,14.8,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,13,4,45,6.5,2.0,2.55,11.55,2.0,0.0,0.0
2018,5,13,5,0,13.0,4.0,2.7,11.8,4.0,3.93,0.0
2018,5,13,5,15,89.0,19.5,2.95,12.2,27.0,19.17,0.0
2018,5,13,5,30,165.0,35.0,3.2,12.6,50.0,27.45,15.9
2018,5,13,5,45,262.0,48.0,3.45,13.05,89.0,36.68,26.3
2018,5,13,6,0,359.0,61.0,3.7,13.5,128.0,45.45,34.67
2018,5,13,6,15,428.5,71.5,3.75,13.85,175.5,58.31,39.88
2018,5,13,6,30,498.0,82.0,3.8,14.2,223.0,97.84,59.63
2018,5,13,6,45,546.5,90.0,3.8,14.55,273.0,139.92,88.8
2018,5,13,7,0,595.0,98.0,3.8,14.9,323.0,187.59,127.05
2018,5,13,7,15,632.0,103.5,3.75,15.35,374.0,235.7,168.49
2018,5,13,7,30,669.0,109.0,3.7,15.8,425.0,287.73,213.99
2018,5,13,7,45,696.5,115.0,3.65,16.25,475.5,340.64,260.25
2018,5,13,8,0,724.0,121.0,3.6,16.7,526.0,395.97,307.59
2018,5,13,8,15,746.0,124.5,3.6,17.2,573.5,448.71,351.83
2018,5,13,8,30,768.0,128.0,3.6,17.7,621.0,504.79,397.34
2018,5,13,8,45,785.5,131.0,3.55,18.2,665.0,556.66,438.28
2018,5,13,9,0,803.0,134.0,3.5,18.7,709.0,608.9,478.25
2018,5,13,9,15,823.0,132.5,3.55,19.15,749.5,658.56,515.71
2018,5,13,9,30,843.0,131.0,3.6,19.6,790.0,708.23,552.25
2018,5,13,9,45,863.0,126.0,3.6,20.0,825.5,754.06,583.89
2018,5,13,10,0,883.0,121.0,3.6,20.4,861.0,799.04,613.81
2018,5,13,10,15,889.5,123.0,3.7,20.75,888.0,838.94,640.38
2018,5,13,10,30,896.0,125.0,3.8,21.1,915.0,876.78,665.34
2018,5,13,10,45,901.0,125.0,3.9,21.45,934.5,909.14,686.38
2018,5,13,11,0,906.0,125.0,4.0,21.8,954.0,938.98,705.64
2018,5,13,11,15,908.0,126.5,4.1,22.05,966.5,964.9,722.48
2018,5,13,11,30,910.0,128.0,4.2,22.3,979.0,987.92,737.4
2018,5,13,11,45,911.0,128.0,4.3,22.5,983.5,1005.5,748.86
2018,5,13,12,0,912.0,128.0,4.4,22.7,988.0,1019.97,758.34
2018,5,13,12,15,905.0,132.0,4.5,22.75,983.5,1027.42,763.71
2018,5,13,12,30,898.0,136.0,4.6,22.8,979.0,1031.57,767.35
2018,5,13,12,45,887.0,141.5,4.75,22.8,966.0,1029.99,767.9
2018,5,13,13,0,876.0,147.0,4.9,22.8,953.0,1025.2,766.38
2018,5,13,13,15,872.0,146.0,4.95,22.65,935.5,1017.6,762.68
2018,5,13,13,30,868.0,145.0,5.0,22.5,918.0,1006.86,756.94
2018,5,13,13,45,861.0,143.5,5.1,22.4,892.5,989.61,747.07
2018,5,13,14,0,854.0,142.0,5.2,22.3,867.0,975.35,739.3
2018,5,13,14,15,846.0,139.5,5.2,22.05,835.5,950.26,723.75
2018,5,13,14,30,838.0,137.0,5.2,21.8,804.0,922.51,706.36
2018,5,13,14,45,827.5,134.0,5.25,21.55,766.5,889.51,685.5
2018,5,13,15,0,817.0,131.0,5.3,21.3,729.0,854.33,662.9
2018,5,13,15,15,802.0,128.0,5.3,21.3,686.5,813.42,635.04
2018,5,13,15,30,787.0,125.0,5.3,21.3,644.0,771.04,605.86
2018,5,13,15,45,770.5,120.0,5.25,20.55,598.0,724.13,574.52
