Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,0,754.0,115.0,5.2,19.8,552.0,678.43,543.52
2018,5,13,16,15,732.5,109.5,5.1,19.3,503.0,626.08,504.59
2018,5,13,16,30,711.0,104.0,5.0,18.8,454.0,573.85,464.77
2018,5,13,16,45,680.0,98.0,4.95,18.3,403.0,515.89,419.46
2018,5,13,17,0,649.0,92.0,4.9,17.8,352.0,459.51,374.07
2018,5,13,17,15,605.5,85.5,4.75,17.2,301.0,398.36,323.48
2018,5,13,17,30,562.0,79.0,4.6,16.6,250.0,340.65,274.3
2018,5,13,17,45,500.5,70.5,4.45,16.05,201.5,277.64,219.75
2018,5,13,18,0,439.0,62.0,4.3,15.5,153.0,220.56,169.32
2018,5,13,18,15,347.0,51.0,4.05,14.95,110.5,158.09,115.25
2018,5,13,18,30,255.0,40.0,3.8,14.4,68.0,107.1,71.03
2018,5,13,18,45,151.5,25.5,3.6,13.85,40.0,56.7,14.2
2018,5,13,19,0,48.0,11.0,3.4,13.3,12.0,16.31,0.0
2018,5,13,19,15,24.0,5.5,3.3,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.5,2.8,10.15,2.5,0.0,0.0
2018,5,14,5,0,17.0,5.0,2.8,10.2,5.0,4.91,0.0
2018,5,14,5,15,101.5,20.5,2.9,10.5,29.0,16.34,0.0
2018,5,14,5,30,186.0,36.0,3.0,10.8,53.0,28.22,17.0
2018,5,14,5,45,283.5,48.0,3.05,11.1,92.5,36.59,26.51
2018,5,14,6,0,381.0,60.0,3.1,11.4,132.0,44.57,34.22
2018,5,14,6,15,451.5,69.0,3.1,11.85,179.5,57.69,38.79
2018,5,14,6,30,522.0,78.0,3.1,12.3,227.0,96.78,58.03
2018,5,14,6,45,572.0,85.0,3.05,12.75,278.0,139.59,87.92
2018,5,14,7,0,622.0,92.0,3.0,13.2,329.0,188.1,127.12
2018,5,14,7,15,658.0,97.5,3.0,13.7,380.5,237.49,169.99
2018,5,14,7,30,694.0,103.0,3.0,14.2,432.0,290.65,216.75
2018,5,14,7,45,721.0,107.5,3.0,14.75,482.0,343.34,263.05
2018,5,14,8,0,748.0,112.0,3.0,15.3,532.0,398.34,310.29
2018,5,14,8,15,768.5,115.5,3.0,15.8,579.5,453.73,356.67
2018,5,14,8,30,789.0,119.0,3.0,16.3,627.0,507.81,400.72
2018,5,14,8,45,804.5,122.0,3.05,16.8,670.5,559.55,441.8
2018,5,14,9,0,820.0,125.0,3.1,17.3,714.0,611.42,481.78
2018,5,14,9,15,828.5,129.5,3.2,17.75,752.0,660.08,518.48
2018,5,14,9,30,837.0,134.0,3.3,18.2,790.0,707.77,553.55
2018,5,14,9,45,842.0,138.5,3.4,18.65,822.0,751.71,584.3
2018,5,14,10,0,847.0,143.0,3.5,19.1,854.0,793.99,612.76
2018,5,14,10,15,854.5,144.0,3.65,19.45,880.5,833.03,639.15
2018,5,14,10,30,862.0,145.0,3.8,19.8,907.0,868.12,662.62
2018,5,14,10,45,867.0,146.5,3.95,20.15,927.0,900.96,684.44
2018,5,14,11,0,872.0,148.0,4.1,20.5,947.0,931.42,704.55
2018,5,14,11,15,875.5,148.5,4.25,20.7,959.5,957.01,721.7
2018,5,14,11,30,879.0,149.0,4.4,20.9,972.0,979.88,737.06
2018,5,14,11,45,880.5,148.5,4.5,21.05,976.5,997.02,748.66
2018,5,14,12,0,882.0,148.0,4.6,21.2,981.0,1011.16,758.47
2018,5,14,12,15,879.5,148.5,4.7,21.25,977.0,1019.31,764.65
2018,5,14,12,30,877.0,149.0,4.8,21.3,973.0,1024.29,768.84
2018,5,14,12,45,873.0,150.0,4.9,21.35,962.5,1025.1,770.34
2018,5,14,13,0,869.0,151.0,5.0,21.4,952.0,1022.73,769.81
2018,5,14,13,15,866.0,149.0,5.05,21.25,934.5,1015.16,766.05
2018,5,14,13,30,863.0,147.0,5.1,21.1,917.0,1004.44,760.26
2018,5,14,13,45,857.5,145.5,5.2,20.95,892.5,994.77,755.66
2018,5,14,14,0,852.0,144.0,5.3,20.8,868.0,976.03,744.8
2018,5,14,14,15,844.5,141.0,5.3,20.6,836.5,950.93,728.99
2018,5,14,14,30,837.0,138.0,5.3,20.4,805.0,923.17,711.31
2018,5,14,14,45,827.5,135.0,5.3,20.15,768.5,891.11,690.65
2018,5,14,15,0,818.0,132.0,5.3,19.9,732.0,856.82,668.26
2018,5,14,15,15,803.0,128.5,5.3,19.9,689.0,815.37,639.86
2018,5,14,15,30,788.0,125.0,5.3,19.9,646.0,772.44,610.14
2018,5,14,15,45,770.5,121.0,5.25,19.15,600.0,725.84,578.84
2018,5,14,16,0,753.0,117.0,5.2,18.4,554.0,680.57,547.99
2018,5,14,16,15,730.5,111.5,5.15,17.9,505.0,627.61,508.53
2018,5,14,16,30,708.0,106.0,5.1,17.4,456.0,574.85,468.23
2018,5,14,16,45,676.5,100.5,5.05,16.9,405.0,517.29,422.95
2018,5,14,17,0,645.0,95.0,5.0,16.4,354.0,461.34,377.66
2018,5,14,17,15,601.5,88.5,4.85,15.8,303.5,400.36,326.96
2018,5,14,17,30,558.0,82.0,4.7,15.2,253.0,342.79,277.68
2018,5,14,17,45,495.0,73.0,4.55,14.6,204.0,278.81,222.17
2018,5,14,18,0,432.0,64.0,4.4,14.0,155.0,220.91,170.92
2018,5,14,18,15,340.0,53.0,4.2,13.55,112.5,158.83,116.9
2018,5,14,18,30,248.0,42.0,4.0,13.1,70.0,108.07,72.81
2018,5,14,18,45,147.0,26.5,3.8,12.6,41.0,57.54,18.2
2018,5,14,19,0,46.0,11.0,3.6,12.1,12.0,16.15,0.0
2018,5,14,19,15,23.0,5.5,3.55,11.9,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,15,4,45,12.0,3.5,1.85,10.05,3.5,0.0,0.0
2018,5,15,5,0,24.0,7.0,1.9,10.2,7.0,6.88,0.0
2018,5,15,5,15,113.5,21.5,2.15,10.7,31.0,17.14,0.0
2018,5,15,5,30,203.0,36.0,2.4,11.2,55.0,28.14,17.2
2018,5,15,5,45,302.5,48.0,2.65,11.65,95.5,36.52,26.43
2018,5,15,6,0,402.0,60.0,2.9,12.1,136.0,44.49,34.08
2018,5,15,6,15,470.5,68.5,2.85,12.55,184.0,58.39,38.4
2018,5,15,6,30,539.0,77.0,2.8,13.0,232.0,98.03,58.05
2018,5,15,6,45,588.0,83.5,2.8,13.45,283.0,141.27,88.34
2018,5,15,7,0,637.0,90.0,2.8,13.9,334.0,190.08,127.84
2018,5,15,7,15,670.5,95.5,2.7,14.35,385.0,239.71,170.96
2018,5,15,7,30,704.0,101.0,2.6,14.8,436.0,292.81,217.6
2018,5,15,7,45,728.0,105.5,2.55,15.25,485.0,344.97,263.39
2018,5,15,8,0,752.0,110.0,2.5,15.7,534.0,399.11,309.76
2018,5,15,8,15,771.0,114.0,2.5,16.2,581.0,454.4,355.76
2018,5,15,8,30,790.0,118.0,2.5,16.7,628.0,508.3,399.3
2018,5,15,8,45,804.0,122.0,2.5,17.2,671.5,560.15,439.95
2018,5,15,9,0,818.0,126.0,2.5,17.7,715.0,612.01,479.3
2018,5,15,9,15,828.5,128.5,2.55,18.15,752.5,659.92,514.95
2018,5,15,9,30,839.0,131.0,2.6,18.6,790.0,707.01,549.09
2018,5,15,9,45,847.5,133.5,2.65,19.05,823.0,751.6,579.56
2018,5,15,10,0,856.0,136.0,2.7,19.5,856.0,793.95,607.46
2018,5,15,10,15,863.0,137.5,2.85,19.9,882.5,832.79,633.37
2018,5,15,10,30,870.0,139.0,3.0,20.3,909.0,869.68,657.78
2018,5,15,10,45,874.0,139.5,3.15,20.65,927.5,900.86,678.29
2018,5,15,11,0,878.0,140.0,3.3,21.0,946.0,929.58,697.11
2018,5,15,11,15,881.0,141.0,3.45,21.25,958.5,955.27,714.15
2018,5,15,11,30,884.0,142.0,3.6,21.5,971.0,978.2,729.36
2018,5,15,11,45,885.5,141.5,3.75,21.75,975.5,995.36,740.77
2018,5,15,12,0,887.0,141.0,3.9,22.0,980.0,1009.51,750.28
2018,5,15,12,15,886.5,140.5,4.05,22.1,977.0,1018.62,756.97
2018,5,15,12,30,886.0,140.0,4.2,22.2,974.0,1024.57,761.67
2018,5,15,12,45,884.0,139.0,4.35,22.3,963.0,1025.32,763.02
2018,5,15,13,0,882.0,138.0,4.5,22.4,952.0,1022.84,762.38
2018,5,15,13,15,877.5,137.0,4.6,22.25,934.0,1014.67,758.8
2018,5,15,13,30,873.0,136.0,4.7,22.1,916.0,1003.36,753.18
2018,5,15,13,45,866.5,135.0,4.8,22.0,891.0,987.02,744.04
2018,5,15,14,0,860.0,134.0,4.9,21.9,866.0,967.76,732.91
2018,5,15,14,15,851.5,132.0,4.95,21.6,834.5,942.76,717.98
2018,5,15,14,30,843.0,130.0,5.0,21.3,803.0,920.55,704.96
2018,5,15,14,45,831.0,128.0,5.05,21.0,765.5,887.2,683.99
2018,5,15,15,0,819.0,126.0,5.1,20.7,728.0,851.76,661.36
2018,5,15,15,15,804.5,123.0,5.1,20.7,686.0,811.26,633.81
2018,5,15,15,30,790.0,120.0,5.1,20.7,644.0,769.26,604.92
2018,5,15,15,45,764.5,118.5,5.1,19.7,596.0,719.23,571.99
2018,5,15,16,0,739.0,117.0,5.1,18.7,548.0,671.12,539.71
2018,5,15,16,15,651.5,125.0,5.05,18.15,480.5,589.44,477.31
2018,5,15,16,30,564.0,133.0,5.0,17.6,413.0,513.3,417.87
2018,5,15,16,45,587.0,115.5,4.95,17.0,379.0,481.56,393.74
2018,5,15,17,0,610.0,98.0,4.9,16.4,345.0,446.4,365.58
2018,5,15,17,15,579.0,89.5,4.75,15.9,297.5,391.11,319.38
2018,5,15,17,30,548.0,81.0,4.6,15.4,250.0,338.05,273.73
2018,5,15,17,45,491.0,72.5,4.5,14.9,203.0,277.41,220.95
2018,5,15,18,0,434.0,64.0,4.4,14.4,156.0,222.2,171.88
2018,5,15,18,15,347.0,53.0,4.2,14.0,114.0,161.19,118.65
2018,5,15,18,30,260.0,42.0,4.0,13.6,72.0,111.02,74.96
2018,5,15,18,45,158.0,27.5,3.85,13.25,43.0,61.01,22.49
2018,5,15,19,0,56.0,13.0,3.7,12.9,14.0,19.37,0.0
2018,5,15,19,15,28.0,6.5,3.55,12.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,4,45,2.5,2.5,2.05,10.3,2.5,0.0,0.0
2018,5,16,5,0,5.0,5.0,2.1,10.5,5.0,4.91,0.0
2018,5,16,5,15,83.5,20.0,2.35,11.0,28.0,16.82,0.0
2018,5,16,5,30,162.0,35.0,2.6,11.5,51.0,27.2,16.64
2018,5,16,5,45,285.0,48.0,2.85,11.95,95.0,36.42,26.36
2018,5,16,6,0,408.0,61.0,3.1,12.4,139.0,45.2,34.69
2018,5,16,6,15,477.5,69.5,3.15,12.85,187.5,60.28,39.26
2018,5,16,6,30,547.0,78.0,3.2,13.3,236.0,100.46,59.51
2018,5,16,6,45,597.0,83.5,3.2,13.75,287.0,143.4,89.63
2018,5,16,7,0,647.0,89.0,3.2,14.2,338.0,192.04,129.06
2018,5,16,7,15,682.0,94.0,3.2,14.65,389.5,242.13,172.68
2018,5,16,7,30,717.0,99.0,3.2,15.1,441.0,295.84,219.99
2018,5,16,7,45,744.5,102.5,3.15,15.55,492.0,348.98,266.73
2018,5,16,8,0,772.0,106.0,3.1,16.0,543.0,406.74,316.12
2018,5,16,8,15,792.0,109.5,3.1,16.45,591.0,460.63,361.38
2018,5,16,8,30,812.0,113.0,3.1,16.9,639.0,515.57,406.1
2018,5,16,8,45,828.0,115.5,3.15,17.3,683.0,568.14,447.91
2018,5,16,9,0,844.0,118.0,3.2,17.7,727.0,620.85,488.63
2018,5,16,9,15,849.0,124.0,3.25,18.05,764.5,669.64,525.3
2018,5,16,9,30,854.0,130.0,3.3,18.4,802.0,717.12,560.07
2018,5,16,9,45,728.0,190.5,3.35,18.7,780.0,719.02,558.57
2018,5,16,10,0,602.0,251.0,3.4,19.0,758.0,710.02,548.82
2018,5,16,10,15,480.5,299.0,3.45,19.15,711.5,682.09,525.68
2018,5,16,10,30,359.0,347.0,3.5,19.3,665.0,643.12,494.16
2018,5,16,10,45,323.0,367.0,3.55,19.5,658.0,644.71,494.0
2018,5,16,11,0,287.0,387.0,3.6,19.7,651.0,643.5,491.49
2018,5,16,11,15,393.0,364.5,3.55,19.85,731.0,731.97,557.11
2018,5,16,11,30,499.0,342.0,3.5,20.0,811.0,820.98,621.17
2018,5,16,11,45,685.0,251.5,3.4,20.15,898.5,921.27,694.09
2018,5,16,12,0,871.0,161.0,3.3,20.3,986.0,1014.05,754.53
2018,5,16,12,15,877.0,158.5,3.35,20.4,987.0,1027.54,762.8
2018,5,16,12,30,883.0,156.0,3.4,20.5,988.0,1037.99,769.85
2018,5,16,12,45,821.0,185.5,3.45,20.6,952.5,1016.6,755.94
2018,5,16,13,0,759.0,215.0,3.5,20.7,917.0,990.49,739.16
2018,5,16,13,15,804.0,188.5,3.55,20.7,919.5,1001.66,747.73
2018,5,16,13,30,849.0,162.0,3.6,20.7,922.0,1013.36,756.46
2018,5,16,13,45,854.5,154.0,3.65,20.75,901.0,1001.68,749.51
2018,5,16,14,0,860.0,146.0,3.7,20.8,880.0,986.67,740.59
2018,5,16,14,15,853.5,142.5,3.8,20.65,848.5,961.88,725.99
2018,5,16,14,30,847.0,139.0,3.9,20.5,817.0,934.36,709.48
2018,5,16,14,45,838.5,135.0,3.95,20.35,780.0,901.93,689.16
2018,5,16,15,0,830.0,131.0,4.0,20.2,743.0,867.17,667.08
2018,5,16,15,15,795.0,134.0,4.0,20.2,692.5,815.72,632.29
2018,5,16,15,30,760.0,137.0,4.0,20.2,642.0,766.67,598.88
2018,5,16,15,45,755.5,128.0,4.05,19.7,600.0,725.51,572.05
2018,5,16,16,0,751.0,119.0,4.1,19.2,558.0,682.61,543.34
2018,5,16,16,15,738.0,111.5,4.15,18.8,511.5,634.03,508.18
2018,5,16,16,30,725.0,104.0,4.2,18.4,465.0,584.82,471.51
2018,5,16,16,45,695.5,97.5,4.2,18.0,413.5,526.59,426.44
2018,5,16,17,0,666.0,91.0,4.2,17.6,362.0,469.77,381.18
2018,5,16,17,15,626.0,84.0,4.15,17.05,311.0,408.95,331.37
2018,5,16,17,30,586.0,77.0,4.1,16.5,260.0,351.19,282.54
2018,5,16,17,45,529.0,69.5,4.05,15.95,211.5,289.65,229.41
2018,5,16,18,0,472.0,62.0,4.0,15.4,163.0,233.5,179.74
2018,5,16,18,15,385.0,51.5,3.8,14.85,119.5,171.54,125.8
2018,5,16,18,30,298.0,41.0,3.6,14.3,76.0,118.76,79.93
2018,5,16,18,45,185.5,27.0,3.35,13.75,45.5,65.69,26.77
2018,5,16,19,0,73.0,13.0,3.1,13.2,15.0,21.48,0.0
2018,5,16,19,15,36.5,6.5,3.05,12.9,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,9.85,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.1,8.0,7.86,0.0
2018,5,17,5,15,131.5,22.0,2.05,10.75,33.5,17.45,0.0
2018,5,17,5,30,229.0,36.0,2.4,11.4,59.0,27.99,17.5
2018,5,17,5,45,320.0,47.5,2.7,12.05,99.0,35.96,25.98
2018,5,17,6,0,411.0,59.0,3.0,12.7,139.0,43.98,33.58
2018,5,17,6,15,479.0,67.5,3.05,13.3,187.0,59.29,37.79
2018,5,17,6,30,547.0,76.0,3.1,13.9,235.0,99.55,58.39
2018,5,17,6,45,593.0,82.0,3.15,14.5,285.0,142.49,88.76
2018,5,17,7,0,639.0,88.0,3.2,15.1,335.0,190.63,127.88
2018,5,17,7,15,672.0,93.5,3.15,15.65,386.0,240.24,170.94
2018,5,17,7,30,705.0,99.0,3.1,16.2,437.0,293.25,217.4
2018,5,17,7,45,730.5,103.0,3.05,16.8,486.5,345.47,262.99
2018,5,17,8,0,756.0,107.0,3.0,17.4,536.0,402.13,311.03
2018,5,17,8,15,775.0,110.5,3.0,17.85,582.5,454.7,354.94
2018,5,17,8,30,794.0,114.0,3.0,18.3,629.0,508.24,398.29
2018,5,17,8,45,809.0,116.5,2.95,18.8,672.0,559.33,438.28
2018,5,17,9,0,824.0,119.0,2.9,19.3,715.0,610.49,477.04
2018,5,17,9,15,837.0,120.5,2.95,19.7,753.5,659.22,513.42
2018,5,17,9,30,850.0,122.0,3.0,20.1,792.0,707.72,548.72
2018,5,17,9,45,861.0,122.0,3.0,20.55,825.0,751.6,578.01
2018,5,17,10,0,872.0,122.0,3.0,21.0,858.0,794.18,605.8
2018,5,17,10,15,878.0,124.0,3.1,21.35,884.5,833.12,631.51
2018,5,17,10,30,884.0,126.0,3.2,21.7,911.0,870.01,655.64
2018,5,17,10,45,887.5,127.5,3.3,22.1,930.0,902.01,676.17
2018,5,17,11,0,891.0,129.0,3.4,22.5,949.0,931.49,694.94
2018,5,17,11,15,893.5,129.0,3.5,22.7,960.5,955.94,710.83
2018,5,17,11,30,896.0,129.0,3.6,22.9,972.0,977.56,724.9
2018,5,17,11,45,896.5,129.5,3.75,23.15,976.5,994.84,736.34
2018,5,17,12,0,897.0,130.0,3.9,23.4,981.0,1009.07,745.84
2018,5,17,12,15,898.0,129.0,4.05,23.45,978.5,1019.17,753.28
2018,5,17,12,30,899.0,128.0,4.2,23.5,976.0,1026.1,758.75
2018,5,17,12,45,899.0,125.5,4.35,23.55,966.0,1027.26,760.51
2018,5,17,13,0,899.0,123.0,4.5,23.6,956.0,1025.15,760.15
2018,5,17,13,15,896.0,121.5,4.7,23.5,938.0,1017.8,757.88
2018,5,17,13,30,893.0,120.0,4.9,23.4,920.0,1007.22,753.44
2018,5,17,13,45,887.5,118.5,5.05,23.3,895.5,991.05,744.77
2018,5,17,14,0,882.0,117.0,5.2,23.2,871.0,971.85,734.0
2018,5,17,14,15,875.0,115.0,5.3,22.9,840.0,947.81,720.06
2018,5,17,14,30,868.0,113.0,5.4,22.6,809.0,921.04,704.11
2018,5,17,14,45,858.0,111.0,5.45,22.35,772.0,889.01,683.89
2018,5,17,15,0,848.0,109.0,5.5,22.1,735.0,854.74,661.91
2018,5,17,15,15,835.0,106.0,5.5,22.1,693.0,814.84,634.76
2018,5,17,15,30,822.0,103.0,5.5,22.1,651.0,777.47,609.26
2018,5,17,15,45,805.5,100.0,5.55,21.25,605.5,731.59,579.35
2018,5,17,16,0,789.0,97.0,5.6,20.4,560.0,684.79,548.12
2018,5,17,16,15,768.0,93.5,5.5,19.9,511.5,633.69,511.22
2018,5,17,16,30,747.0,90.0,5.4,19.4,463.0,582.58,472.17
2018,5,17,16,45,717.5,85.5,5.35,18.85,412.5,525.61,427.65
2018,5,17,17,0,688.0,81.0,5.3,18.3,362.0,471.36,383.92
2018,5,17,17,15,646.5,76.0,5.15,17.7,311.5,410.98,333.91
2018,5,17,17,30,605.0,71.0,5.0,17.1,261.0,353.78,285.08
2018,5,17,17,45,546.5,64.0,4.85,16.55,212.0,291.26,230.8
2018,5,17,18,0,488.0,57.0,4.7,16.0,163.0,234.31,180.23
2018,5,17,18,15,399.0,48.5,4.55,15.5,120.0,173.02,126.7
2018,5,17,18,30,310.0,40.0,4.4,15.0,77.0,121.1,81.55
2018,5,17,18,45,192.5,27.0,4.2,14.55,46.5,67.44,29.67
2018,5,17,19,0,75.0,14.0,4.0,14.1,16.0,22.82,0.0
2018,5,17,19,15,37.5,7.0,3.95,13.8,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.3,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.4,8.0,7.86,0.0
2018,5,18,5,15,124.0,23.0,3.1,11.8,34.0,18.24,0.0
2018,5,18,5,30,218.0,38.0,3.3,12.2,60.0,29.6,18.92
2018,5,18,5,45,313.5,49.5,3.5,12.6,100.5,37.51,27.3
2018,5,18,6,0,409.0,61.0,3.7,13.0,141.0,45.72,35.09
2018,5,18,6,15,476.0,69.5,3.75,13.45,189.0,61.84,39.48
2018,5,18,6,30,543.0,78.0,3.8,13.9,237.0,101.9,60.34
2018,5,18,6,45,590.5,84.5,3.8,14.4,288.0,145.27,91.26
2018,5,18,7,0,638.0,91.0,3.8,14.9,339.0,194.02,130.98
2018,5,18,7,15,672.5,96.0,3.8,15.35,390.0,243.49,174.08
2018,5,18,7,30,707.0,101.0,3.8,15.8,441.0,296.52,220.79
2018,5,18,7,45,733.5,104.5,3.8,16.25,490.5,348.74,266.78
2018,5,18,8,0,760.0,108.0,3.8,16.7,540.0,405.52,315.47
2018,5,18,8,15,780.5,111.0,3.75,17.2,587.5,458.48,359.92
2018,5,18,8,30,801.0,114.0,3.7,17.7,635.0,512.55,403.91
2018,5,18,8,45,817.5,116.0,3.7,18.2,678.5,564.32,444.93
2018,5,18,9,0,834.0,118.0,3.7,18.7,722.0,616.27,484.88
2018,5,18,9,15,847.5,119.0,3.7,19.15,761.0,665.25,521.61
2018,5,18,9,30,861.0,120.0,3.7,19.6,800.0,714.07,557.24
2018,5,18,9,45,872.0,120.5,3.7,20.0,833.5,758.84,587.44
2018,5,18,10,0,883.0,121.0,3.7,20.4,867.0,802.27,616.28
2018,5,18,10,15,890.0,122.0,3.75,20.8,893.5,841.41,641.97
2018,5,18,10,30,897.0,123.0,3.8,21.2,920.0,878.53,666.05
2018,5,18,10,45,896.0,127.0,3.85,21.55,938.0,909.38,685.76
2018,5,18,11,0,895.0,131.0,3.9,21.9,956.0,937.45,703.53
2018,5,18,11,15,877.5,144.0,4.0,22.15,961.5,956.19,715.51
2018,5,18,11,30,860.0,157.0,4.1,22.4,967.0,971.33,725.18
2018,5,18,11,45,889.0,140.0,4.15,22.65,981.0,998.37,742.64
2018,5,18,12,0,918.0,123.0,4.2,22.9,995.0,1022.9,758.32
2018,5,18,12,15,914.5,125.0,4.35,22.95,991.5,1031.75,764.84
2018,5,18,12,30,911.0,127.0,4.5,23.0,988.0,1037.33,769.37
2018,5,18,12,45,905.0,129.0,4.6,23.05,976.5,1037.15,770.27
2018,5,18,13,0,899.0,131.0,4.7,23.1,965.0,1033.71,769.12
2018,5,18,13,15,895.0,130.0,4.8,22.95,947.0,1025.95,765.8
2018,5,18,13,30,891.0,129.0,4.9,22.8,929.0,1014.99,760.41
2018,5,18,13,45,839.5,153.5,5.0,22.65,890.5,987.33,743.66
2018,5,18,14,0,788.0,178.0,5.1,22.5,852.0,952.1,721.66
2018,5,18,14,15,757.5,184.5,5.15,22.2,813.5,920.58,702.13
2018,5,18,14,30,727.0,191.0,5.2,21.9,775.0,883.89,678.73
2018,5,18,14,45,737.0,174.5,5.2,21.65,743.0,857.64,662.16
2018,5,18,15,0,747.0,158.0,5.2,21.4,711.0,828.26,643.2
2018,5,18,15,15,730.0,152.0,5.2,21.4,666.5,784.7,613.21
2018,5,18,15,30,713.0,146.0,5.2,21.4,622.0,740.0,582.15
2018,5,18,15,45,739.0,126.5,5.3,20.5,589.5,712.44,565.88
2018,5,18,16,0,765.0,107.0,5.4,19.6,557.0,679.0,544.76
2018,5,18,16,15,715.5,107.0,5.4,19.05,499.0,615.03,497.37
2018,5,18,16,30,666.0,107.0,5.4,18.5,441.0,551.9,448.88
2018,5,18,16,45,662.0,99.0,5.4,18.0,401.0,509.85,416.16
2018,5,18,17,0,658.0,91.0,5.4,17.5,361.0,466.88,381.46
2018,5,18,17,15,622.5,85.0,5.3,16.9,312.5,409.77,334.06
2018,5,18,17,30,587.0,79.0,5.2,16.3,264.0,355.24,287.4
2018,5,18,17,45,528.5,71.0,5.1,15.7,215.0,292.44,232.94
2018,5,18,18,0,470.0,63.0,5.0,15.1,166.0,235.2,182.18
2018,5,18,18,15,381.5,53.0,4.8,14.65,122.5,173.22,127.99
2018,5,18,18,30,293.0,43.0,4.6,14.2,79.0,120.57,82.27
2018,5,18,18,45,181.0,28.5,4.45,13.75,47.5,67.7,32.14
2018,5,18,19,0,69.0,14.0,4.3,13.3,16.0,22.21,0.0
2018,5,18,19,15,34.5,7.0,4.25,13.05,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.2,11.35,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,11.4,7.0,6.88,0.0
2018,5,19,5,15,91.0,22.5,4.3,11.65,31.5,18.85,0.0
2018,5,19,5,30,170.0,38.0,4.4,11.9,56.0,29.51,19.01
2018,5,19,5,45,273.5,52.0,4.5,12.1,98.5,39.46,29.09
2018,5,19,6,0,377.0,66.0,4.6,12.3,141.0,48.92,38.05
2018,5,19,6,15,429.0,76.5,4.65,12.6,185.0,67.26,44.58
2018,5,19,6,30,481.0,87.0,4.7,12.9,229.0,105.83,66.14
2018,5,19,6,45,518.0,97.0,4.8,13.2,276.5,147.73,97.02
2018,5,19,7,0,555.0,107.0,4.9,13.5,324.0,193.64,135.04
2018,5,19,7,15,616.5,110.0,4.95,14.0,382.0,243.27,177.18
2018,5,19,7,30,678.0,113.0,5.0,14.5,440.0,299.51,225.82
2018,5,19,7,45,708.5,115.5,5.0,15.0,490.0,350.69,271.13
2018,5,19,8,0,739.0,118.0,5.0,15.5,540.0,404.56,317.87
2018,5,19,8,15,762.5,121.5,5.05,16.0,588.5,460.83,365.52
2018,5,19,8,30,786.0,125.0,5.1,16.5,637.0,515.99,411.12
2018,5,19,8,45,805.0,126.0,5.15,16.95,681.0,567.47,452.85
2018,5,19,9,0,824.0,127.0,5.2,17.4,725.0,619.4,493.85
2018,5,19,9,15,837.5,129.0,5.25,17.8,764.5,668.89,532.04
2018,5,19,9,30,851.0,131.0,5.3,18.2,804.0,717.82,568.92
2018,5,19,9,45,862.5,132.0,5.3,18.55,838.0,763.27,601.02
2018,5,19,10,0,874.0,133.0,5.3,18.9,872.0,807.24,631.23
2018,5,19,10,15,879.5,134.5,5.4,19.15,898.0,845.35,657.66
2018,5,19,10,30,885.0,136.0,5.5,19.4,924.0,881.37,682.48
2018,5,19,10,45,888.5,138.5,5.6,19.65,944.0,914.35,705.05
2018,5,19,11,0,892.0,141.0,5.7,19.9,964.0,944.83,725.8
2018,5,19,11,15,893.5,142.5,5.75,20.0,976.0,969.86,742.83
2018,5,19,11,30,895.0,144.0,5.8,20.1,988.0,992.04,757.93
2018,5,19,11,45,893.0,146.5,5.9,20.2,992.0,1008.92,769.73
2018,5,19,12,0,891.0,149.0,6.0,20.3,996.0,1022.72,779.51
2018,5,19,12,15,888.5,150.5,6.05,20.3,993.0,1031.91,786.19
2018,5,19,12,30,886.0,152.0,6.1,20.3,990.0,1037.95,790.81
2018,5,19,12,45,881.5,153.0,6.1,20.25,979.0,1038.31,791.46
2018,5,19,13,0,877.0,154.0,6.1,20.2,968.0,1035.49,790.06
2018,5,19,13,15,871.0,154.5,6.15,20.1,950.0,1027.52,785.68
2018,5,19,13,30,865.0,155.0,6.2,20.0,932.0,1022.8,783.7
2018,5,19,13,45,857.5,154.0,6.2,19.9,907.0,1005.71,772.82
2018,5,19,14,0,850.0,153.0,6.2,19.8,882.0,985.7,760.0
2018,5,19,14,15,841.0,151.5,6.15,19.55,850.5,960.97,744.03
2018,5,19,14,30,832.0,150.0,6.1,19.3,819.0,933.66,726.22
2018,5,19,14,45,821.0,147.0,6.1,19.1,782.0,900.55,704.32
2018,5,19,15,0,810.0,144.0,6.1,18.9,745.0,865.3,680.75
2018,5,19,15,15,794.5,141.0,6.1,18.9,702.5,824.36,652.3
2018,5,19,15,30,779.0,138.0,6.1,18.9,660.0,781.98,622.57
2018,5,19,15,45,760.0,134.0,6.0,18.3,613.5,737.27,591.82
2018,5,19,16,0,741.0,130.0,5.9,17.7,567.0,689.31,557.7
2018,5,19,16,15,712.0,127.0,5.85,17.2,517.5,635.22,516.98
2018,5,19,16,30,683.0,124.0,5.8,16.7,468.0,581.86,475.87
2018,5,19,16,45,644.0,118.5,5.75,16.25,415.5,520.94,427.64
2018,5,19,17,0,605.0,113.0,5.7,15.8,363.0,462.33,380.03
2018,5,19,17,15,553.5,107.0,5.6,15.2,312.0,399.61,327.99
2018,5,19,17,30,502.0,101.0,5.5,14.6,261.0,339.68,277.02
2018,5,19,17,45,382.0,85.0,5.4,14.05,194.0,248.87,200.22
2018,5,19,18,0,262.0,69.0,5.3,13.5,127.0,170.32,133.52
2018,5,19,18,15,131.0,42.0,5.15,13.05,71.0,84.7,62.2
2018,5,19,18,30,0.0,15.0,5.0,12.6,15.0,14.46,6.29
2018,5,19,18,45,0.5,10.0,4.85,12.2,10.0,9.73,0.9
2018,5,19,19,0,1.0,5.0,4.7,11.8,5.0,5.04,0.0
2018,5,19,19,15,0.5,2.5,4.6,11.7,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,4,45,8.5,4.0,3.95,11.25,4.0,0.0,0.0
2018,5,20,5,0,17.0,8.0,4.0,11.3,8.0,7.86,0.0
2018,5,20,5,15,87.5,25.5,4.05,11.4,34.0,21.2,0.0
2018,5,20,5,30,158.0,43.0,4.1,11.5,60.0,35.06,23.84
2018,5,20,5,45,168.5,46.0,4.15,11.65,72.5,37.57,27.52
2018,5,20,6,0,179.0,49.0,4.2,11.8,85.0,35.4,26.09
2018,5,20,6,15,92.5,52.0,4.2,12.0,71.0,45.04,31.42
2018,5,20,6,30,6.0,55.0,4.2,12.2,57.0,53.62,40.29
2018,5,20,6,45,44.5,92.0,4.2,12.4,109.5,91.51,70.78
2018,5,20,7,0,83.0,129.0,4.2,12.6,162.0,131.15,102.51
2018,5,20,7,15,84.5,163.5,4.15,12.85,201.0,170.31,135.24
2018,5,20,7,30,86.0,198.0,4.1,13.1,240.0,206.94,165.45
2018,5,20,7,45,96.5,222.5,4.1,13.35,274.0,238.75,191.18
2018,5,20,8,0,107.0,247.0,4.1,13.6,308.0,271.83,217.71
2018,5,20,8,15,265.5,241.0,4.05,13.75,410.0,342.24,273.89
2018,5,20,8,30,424.0,235.0,4.0,13.9,512.0,431.54,345.41
2018,5,20,8,45,484.5,235.5,4.0,14.05,572.0,489.06,391.29
2018,5,20,9,0,545.0,236.0,4.0,14.2,632.0,551.54,440.49
2018,5,20,9,15,538.0,253.0,4.05,14.3,661.5,589.99,469.87
2018,5,20,9,30,531.0,270.0,4.1,14.4,691.0,626.88,497.57
2018,5,20,9,45,525.5,288.0,4.15,14.5,719.0,664.21,525.07
2018,5,20,10,0,520.0,306.0,4.2,14.6,747.0,700.02,551.01
2018,5,20,10,15,580.5,286.0,4.25,14.85,792.0,751.38,589.75
2018,5,20,10,30,641.0,266.0,4.3,15.1,837.0,804.95,629.56
2018,5,20,10,45,647.0,270.5,4.35,15.3,857.5,836.45,651.64
2018,5,20,11,0,653.0,275.0,4.4,15.5,878.0,866.36,672.53
2018,5,20,11,15,760.5,216.0,4.45,16.0,927.5,925.87,714.63
2018,5,20,11,30,868.0,157.0,4.5,16.5,977.0,979.47,750.33
2018,5,20,11,45,865.0,159.5,4.55,16.95,980.0,994.97,759.57
2018,5,20,12,0,862.0,162.0,4.6,17.4,983.0,1012.93,770.85
2018,5,20,12,15,854.0,167.0,4.65,17.75,978.0,1020.43,775.29
2018,5,20,12,30,846.0,172.0,4.7,18.1,973.0,1024.76,777.74
2018,5,20,12,45,803.5,196.5,4.75,18.45,951.0,1011.4,768.2
2018,5,20,13,0,761.0,221.0,4.8,18.8,929.0,999.67,760.0
2018,5,20,13,15,776.0,206.5,4.9,18.8,916.5,993.33,757.03
2018,5,20,13,30,791.0,192.0,5.0,18.8,904.0,988.61,755.23
2018,5,20,13,45,665.5,247.0,5.1,18.8,835.0,920.36,708.94
2018,5,20,14,0,540.0,302.0,5.2,18.8,766.0,846.47,654.17
2018,5,20,14,15,400.5,339.0,5.25,18.35,676.0,744.92,579.08
2018,5,20,14,30,261.0,376.0,5.3,17.9,586.0,641.08,500.46
2018,5,20,14,45,315.5,338.5,5.4,17.45,581.0,644.38,507.45
2018,5,20,15,0,370.0,301.0,5.5,17.0,576.0,643.5,510.82
2018,5,20,15,15,401.0,274.0,5.5,17.0,556.5,637.26,507.94
2018,5,20,15,30,432.0,247.0,5.5,17.0,537.0,620.2,496.93
2018,5,20,15,45,418.5,230.0,5.55,15.9,495.0,576.07,465.97
2018,5,20,16,0,405.0,213.0,5.6,14.8,453.0,531.74,434.14
2018,5,20,16,15,446.0,187.0,5.5,14.45,430.0,515.08,422.97
2018,5,20,16,30,487.0,161.0,5.4,14.1,407.0,493.7,407.41
2018,5,20,16,45,387.5,157.5,5.3,13.7,340.0,408.26,337.8
2018,5,20,17,0,288.0,154.0,5.2,13.3,273.0,325.62,269.56
2018,5,20,17,15,284.5,133.5,5.05,13.1,238.0,287.71,237.79
2018,5,20,17,30,281.0,113.0,4.9,12.9,203.0,249.69,204.99
2018,5,20,17,45,221.5,97.0,4.7,12.65,160.0,194.64,157.53
2018,5,20,18,0,162.0,81.0,4.5,12.4,117.0,145.67,115.16
2018,5,20,18,15,128.0,63.0,4.35,12.3,87.0,108.01,82.01
2018,5,20,18,30,94.0,45.0,4.2,12.2,57.0,73.91,52.13
2018,5,20,18,45,51.5,29.0,4.05,12.1,35.0,41.33,21.39
2018,5,20,19,0,9.0,13.0,3.9,12.0,13.0,13.91,0.0
2018,5,20,19,15,4.5,6.5,3.75,11.95,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,4,45,8.5,4.5,1.6,11.05,4.5,0.0,0.0
2018,5,21,5,0,17.0,9.0,1.7,11.2,9.0,8.85,0.0
2018,5,21,5,15,86.5,26.5,1.8,11.45,35.0,21.99,1.4
2018,5,21,5,30,156.0,44.0,1.9,11.7,61.0,35.83,24.63
2018,5,21,5,45,243.0,59.0,2.0,11.95,101.0,45.06,34.13
2018,5,21,6,0,330.0,74.0,2.1,12.2,141.0,55.16,43.67
2018,5,21,6,15,396.0,85.5,2.1,12.6,188.0,74.94,50.99
2018,5,21,6,30,462.0,97.0,2.1,13.0,235.0,113.9,73.29
2018,5,21,6,45,511.0,105.0,2.1,13.4,284.5,154.95,102.95
2018,5,21,7,0,560.0,113.0,2.1,13.8,334.0,201.43,140.54
2018,5,21,7,15,597.0,120.0,2.05,14.4,384.5,248.97,181.08
2018,5,21,7,30,634.0,127.0,2.0,15.0,435.0,300.45,225.24
2018,5,21,7,45,663.5,132.0,1.95,15.55,484.5,351.17,268.59
2018,5,21,8,0,693.0,137.0,1.9,16.1,534.0,404.55,313.08
2018,5,21,8,15,716.0,140.5,1.9,16.75,581.0,455.98,354.93
2018,5,21,8,30,739.0,144.0,1.9,17.4,628.0,508.88,396.6
2018,5,21,8,45,757.0,147.0,1.9,18.05,671.0,559.74,435.43
2018,5,21,9,0,775.0,150.0,1.9,18.7,714.0,612.58,474.42
2018,5,21,9,15,795.5,148.0,2.0,19.25,753.5,660.64,509.75
2018,5,21,9,30,816.0,146.0,2.1,19.8,793.0,708.81,544.36
2018,5,21,9,45,835.5,141.5,2.2,20.35,827.5,753.68,575.11
2018,5,21,10,0,855.0,137.0,2.3,20.9,862.0,797.16,603.53
2018,5,21,10,15,861.0,138.5,2.4,21.4,888.0,834.95,627.85
2018,5,21,10,30,867.0,140.0,2.5,21.9,914.0,870.74,650.65
2018,5,21,10,45,871.5,141.5,2.6,22.35,933.5,903.06,671.1
2018,5,21,11,0,876.0,143.0,2.7,22.8,953.0,932.98,689.88
2018,5,21,11,15,878.5,143.5,2.8,23.15,965.0,957.55,705.34
2018,5,21,11,30,881.0,144.0,2.9,23.5,977.0,979.37,719.04
2018,5,21,11,45,881.5,144.0,3.05,23.85,981.0,995.94,729.76
2018,5,21,12,0,882.0,144.0,3.2,24.2,985.0,1009.52,738.62
2018,5,21,12,15,879.5,145.0,3.35,24.4,981.5,1018.09,744.73
2018,5,21,12,30,877.0,146.0,3.5,24.6,978.0,1023.54,748.91
2018,5,21,12,45,871.5,147.5,3.65,24.75,966.5,1023.36,749.66
2018,5,21,13,0,866.0,149.0,3.8,24.9,955.0,1020.05,748.47
2018,5,21,13,15,861.5,147.5,4.0,24.9,936.5,1011.59,744.73
2018,5,21,13,30,857.0,146.0,4.2,24.9,918.0,1000.05,738.98
2018,5,21,13,45,850.0,144.0,4.4,24.85,892.5,982.56,729.38
2018,5,21,14,0,843.0,142.0,4.6,24.8,867.0,968.06,722.01
2018,5,21,14,15,834.0,140.5,4.75,24.55,836.0,943.49,708.28
2018,5,21,14,30,825.0,139.0,4.9,24.3,805.0,916.37,692.67
2018,5,21,14,45,813.0,136.0,5.05,24.0,767.5,882.59,672.33
2018,5,21,15,0,801.0,133.0,5.2,23.7,730.0,846.76,650.23
2018,5,21,15,15,786.5,130.0,5.2,23.7,688.5,807.01,623.45
2018,5,21,15,30,772.0,127.0,5.2,23.7,647.0,765.81,595.39
2018,5,21,15,45,753.5,123.0,5.35,22.75,601.0,719.25,565.83
2018,5,21,16,0,735.0,119.0,5.5,21.8,555.0,674.09,536.53
2018,5,21,16,15,711.0,114.0,5.55,21.15,506.5,621.59,498.43
2018,5,21,16,30,687.0,109.0,5.6,20.5,458.0,569.44,459.48
2018,5,21,16,45,655.5,103.5,5.6,19.8,408.0,512.93,415.89
2018,5,21,17,0,624.0,98.0,5.6,19.1,358.0,458.05,372.28
2018,5,21,17,15,579.0,92.0,5.55,18.3,308.0,397.84,323.12
2018,5,21,17,30,534.0,86.0,5.5,17.5,258.0,341.18,275.46
2018,5,21,17,45,473.0,78.0,5.45,16.7,210.5,279.93,223.02
2018,5,21,18,0,412.0,70.0,5.4,15.9,163.0,223.32,173.57
2018,5,21,18,15,326.5,59.0,5.3,15.35,121.0,164.55,122.63
2018,5,21,18,30,241.0,48.0,5.2,14.8,79.0,115.01,80.14
2018,5,21,18,45,147.5,32.0,5.15,14.2,48.5,67.3,36.9
2018,5,21,19,0,54.0,16.0,5.1,13.6,18.0,22.6,0.0
2018,5,21,19,15,27.0,8.0,5.05,13.4,9.0,7.86,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,4,45,15.0,5.0,3.2,11.5,5.5,0.0,0.0
2018,5,22,5,0,30.0,10.0,3.2,11.6,11.0,9.83,0.0
2018,5,22,5,15,113.5,26.0,3.3,11.85,37.0,20.59,2.36
2018,5,22,5,30,197.0,42.0,3.4,12.1,63.0,32.68,22.02
2018,5,22,5,45,287.5,54.0,3.5,12.35,103.0,40.88,30.42
2018,5,22,6,0,378.0,66.0,3.6,12.6,143.0,48.68,37.86
2018,5,22,6,15,424.0,77.5,3.6,12.85,186.5,69.9,45.82
2018,5,22,6,30,470.0,89.0,3.6,13.1,230.0,108.61,68.43
2018,5,22,6,45,522.0,97.0,3.55,13.4,281.0,150.21,98.7
2018,5,22,7,0,574.0,105.0,3.5,13.7,332.0,197.42,137.18
2018,5,22,7,15,613.0,111.0,3.55,14.05,383.5,245.35,178.69
2018,5,22,7,30,652.0,117.0,3.6,14.4,435.0,297.4,224.24
2018,5,22,7,45,678.0,122.5,3.6,14.7,484.0,348.26,268.94
2018,5,22,8,0,704.0,128.0,3.6,15.0,533.0,401.38,314.66
2018,5,22,8,15,728.5,130.5,3.7,15.6,580.0,453.08,358.03
2018,5,22,8,30,753.0,133.0,3.8,16.2,627.0,506.37,401.5
2018,5,22,8,45,773.0,135.0,3.9,16.8,671.0,559.75,443.83
2018,5,22,9,0,793.0,137.0,4.0,17.4,715.0,611.66,483.96
2018,5,22,9,15,811.5,136.0,4.1,17.8,754.5,660.09,520.96
2018,5,22,9,30,830.0,135.0,4.2,18.2,794.0,708.43,557.08
2018,5,22,9,45,847.0,132.0,4.3,18.65,828.5,753.17,588.47
2018,5,22,10,0,864.0,129.0,4.4,19.1,863.0,796.92,618.41
2018,5,22,10,15,872.5,129.5,4.45,19.4,890.0,836.03,644.83
2018,5,22,10,30,881.0,130.0,4.5,19.7,917.0,873.28,669.74
2018,5,22,10,45,888.0,129.5,4.6,20.0,937.5,906.2,691.85
2018,5,22,11,0,895.0,129.0,4.7,20.3,958.0,936.8,712.29
2018,5,22,11,15,898.5,129.5,4.8,20.4,971.0,962.66,730.02
2018,5,22,11,30,902.0,130.0,4.9,20.5,984.0,985.75,745.92
2018,5,22,11,45,904.0,130.0,4.95,20.65,989.0,1004.03,758.05
2018,5,22,12,0,906.0,130.0,5.0,20.8,994.0,1019.31,768.23
2018,5,22,12,15,904.0,131.0,5.05,20.8,991.0,1028.54,774.86
2018,5,22,12,30,902.0,132.0,5.1,20.8,988.0,1034.58,779.48
2018,5,22,12,45,896.5,134.0,5.15,20.75,977.0,1034.92,780.5
2018,5,22,13,0,891.0,136.0,5.2,20.7,966.0,1032.05,779.49
2018,5,22,13,15,887.0,135.0,5.2,20.65,948.5,1024.43,774.96
2018,5,22,13,30,883.0,134.0,5.2,20.6,931.0,1013.65,768.4
2018,5,22,13,45,877.5,132.0,5.2,20.5,906.0,997.27,758.24
2018,5,22,14,0,872.0,130.0,5.2,20.4,881.0,977.92,746.11
2018,5,22,14,15,864.0,128.5,5.2,20.2,850.0,953.86,731.03
2018,5,22,14,30,856.0,127.0,5.2,20.0,819.0,927.16,714.1
2018,5,22,14,45,845.5,124.5,5.2,19.8,782.0,899.75,696.63
2018,5,22,15,0,835.0,122.0,5.2,19.6,745.0,864.89,673.72
2018,5,22,15,15,821.0,119.5,5.2,19.6,703.0,825.08,646.59
2018,5,22,15,30,807.0,117.0,5.2,19.6,661.0,783.7,618.08
2018,5,22,15,45,789.5,113.0,5.1,19.05,615.0,736.68,585.91
2018,5,22,16,0,772.0,109.0,5.0,18.5,569.0,688.83,552.68
2018,5,22,16,15,749.0,105.0,4.95,18.05,520.0,636.65,514.71
2018,5,22,16,30,726.0,101.0,4.9,17.6,471.0,586.3,476.36
2018,5,22,16,45,695.5,96.5,4.85,17.15,420.5,529.76,432.13
2018,5,22,17,0,665.0,92.0,4.8,16.7,370.0,474.68,387.82
2018,5,22,17,15,623.0,86.0,4.7,16.15,319.0,413.99,337.79
2018,5,22,17,30,581.0,80.0,4.6,15.6,268.0,356.53,289.0
2018,5,22,17,45,522.5,72.5,4.5,15.05,219.5,294.43,235.33
2018,5,22,18,0,464.0,65.0,4.4,14.5,171.0,237.84,185.31
2018,5,22,18,15,380.5,55.5,4.25,14.05,128.0,177.74,132.68
2018,5,22,18,30,297.0,46.0,4.1,13.6,85.0,126.27,87.92
2018,5,22,18,45,190.0,31.5,3.9,13.1,52.5,74.98,42.04
2018,5,22,19,0,83.0,17.0,3.7,12.6,20.0,27.41,0.0
2018,5,22,19,15,41.5,8.5,3.65,12.4,10.0,8.36,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,23,4,45,17.5,5.5,2.3,11.65,6.0,0.0,0.0
2018,5,23,5,0,35.0,11.0,2.4,11.7,12.0,10.81,0.0
2018,5,23,5,15,121.5,27.0,2.5,11.9,39.0,21.4,3.92
2018,5,23,5,30,208.0,43.0,2.6,12.1,66.0,33.46,22.79
2018,5,23,5,45,296.5,55.5,2.75,12.35,106.5,42.05,31.48
2018,5,23,6,0,385.0,68.0,2.9,12.6,147.0,50.21,39.24
2018,5,23,6,15,410.0,81.0,2.9,12.85,186.0,72.86,48.32
2018,5,23,6,30,435.0,94.0,2.9,13.1,225.0,110.36,71.17
2018,5,23,6,45,460.5,106.5,2.95,13.35,268.5,150.44,101.55
2018,5,23,7,0,486.0,119.0,3.0,13.6,312.0,193.41,137.39
2018,5,23,7,15,460.0,141.5,3.05,13.95,344.0,235.06,175.21
2018,5,23,7,30,434.0,164.0,3.1,14.3,376.0,274.03,210.41
2018,5,23,7,45,531.0,157.5,3.2,14.65,444.5,328.3,255.08
2018,5,23,8,0,628.0,151.0,3.3,15.0,513.0,391.91,307.49
2018,5,23,8,15,696.0,142.0,3.4,15.5,574.0,449.18,354.74
2018,5,23,8,30,764.0,133.0,3.5,16.0,635.0,512.47,405.96
2018,5,23,8,45,783.5,134.0,3.65,16.5,678.5,565.14,447.89
2018,5,23,9,0,803.0,135.0,3.8,17.0,722.0,616.26,487.7
2018,5,23,9,15,820.5,134.0,3.9,17.5,761.0,664.46,524.29
2018,5,23,9,30,838.0,133.0,4.0,18.0,800.0,712.45,559.89
2018,5,23,9,45,854.0,130.5,4.1,18.5,834.0,757.27,591.02
2018,5,23,10,0,870.0,128.0,4.2,19.0,868.0,800.95,620.55
2018,5,23,10,15,878.5,128.5,4.3,19.35,895.0,840.24,647.02
