Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,45,665.5,68.0,4.45,23.65,283.0,368.1,287.23
2018,6,21,18,0,620.0,63.0,4.4,22.8,232.0,310.65,238.57
2018,6,21,18,15,553.5,56.0,4.2,21.8,184.0,248.34,185.34
2018,6,21,18,30,487.0,49.0,4.0,20.8,136.0,192.66,137.12
2018,6,21,18,45,383.5,40.5,3.85,19.8,96.0,134.14,88.35
2018,6,21,19,0,280.0,32.0,3.7,18.8,56.0,86.48,46.18
2018,6,21,19,15,157.5,19.0,3.65,18.25,31.0,36.84,0.0
2018,6,21,19,30,35.0,6.0,3.6,17.7,6.0,8.23,0.0
2018,6,21,19,45,17.5,3.0,3.55,17.15,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.0,8.0,1.95,12.45,10.0,0.0,0.0
2018,6,22,5,0,122.0,16.0,2.1,12.9,20.0,15.73,0.0
2018,6,22,5,15,249.5,27.0,2.2,13.55,52.5,21.56,9.53
2018,6,22,5,30,377.0,38.0,2.3,14.2,85.0,29.28,19.51
2018,6,22,5,45,462.5,46.5,2.4,14.85,129.5,34.13,24.39
2018,6,22,6,0,548.0,55.0,2.5,15.5,174.0,38.7,28.71
2018,6,22,6,15,605.0,61.0,2.4,16.35,223.5,63.7,34.7
2018,6,22,6,30,662.0,67.0,2.3,17.2,273.0,107.47,58.36
2018,6,22,6,45,701.5,71.5,2.25,18.05,324.5,153.87,92.03
2018,6,22,7,0,741.0,76.0,2.2,18.9,376.0,207.41,135.69
2018,6,22,7,15,770.0,79.5,2.1,20.05,427.5,258.64,179.48
2018,6,22,7,30,799.0,83.0,2.0,21.2,479.0,312.78,225.68
2018,6,22,7,45,820.5,86.5,1.85,22.35,529.5,366.95,271.07
2018,6,22,8,0,842.0,90.0,1.7,23.5,580.0,422.78,316.12
2018,6,22,8,15,858.5,93.0,1.7,24.55,628.0,480.03,360.96
2018,6,22,8,30,875.0,96.0,1.7,25.6,676.0,534.89,402.37
2018,6,22,8,45,888.0,98.0,1.7,26.65,719.5,587.25,440.4
2018,6,22,9,0,901.0,100.0,1.7,27.7,763.0,639.38,476.78
2018,6,22,9,15,909.5,103.0,1.75,28.7,802.0,689.07,510.5
2018,6,22,9,30,918.0,106.0,1.8,29.7,841.0,737.68,541.76
2018,6,22,9,45,924.0,108.5,1.85,30.7,874.5,782.68,568.53
2018,6,22,10,0,930.0,111.0,1.9,31.7,908.0,825.97,593.69
2018,6,22,10,15,936.0,112.0,1.95,32.5,935.5,865.92,616.75
2018,6,22,10,30,942.0,113.0,2.0,33.3,963.0,903.77,638.17
2018,6,22,10,45,947.0,113.5,2.0,34.15,984.0,937.99,656.41
2018,6,22,11,0,952.0,114.0,2.0,35.0,1005.0,969.71,672.85
2018,6,22,11,15,954.5,114.5,2.1,35.45,1018.5,996.46,688.32
2018,6,22,11,30,957.0,115.0,2.2,35.9,1032.0,1020.33,702.05
2018,6,22,11,45,958.0,115.0,2.25,36.3,1037.5,1039.26,712.42
2018,6,22,12,0,959.0,115.0,2.3,36.7,1043.0,1055.06,720.98
2018,6,22,12,15,956.0,116.0,2.5,36.9,1040.0,1064.72,728.16
2018,6,22,12,30,953.0,117.0,2.7,37.1,1037.0,1071.06,733.41
2018,6,22,12,45,949.5,118.0,2.85,37.25,1027.5,1073.58,736.06
2018,6,22,13,0,946.0,119.0,3.0,37.4,1018.0,1072.76,736.77
2018,6,22,13,15,942.5,118.5,3.15,37.35,1001.5,1067.08,735.22
2018,6,22,13,30,939.0,118.0,3.3,37.3,985.0,1058.11,731.72
2018,6,22,13,45,933.5,117.0,3.45,37.3,961.0,1043.4,724.55
2018,6,22,14,0,928.0,116.0,3.6,37.3,937.0,1025.57,715.46
2018,6,22,14,15,920.0,114.5,3.75,37.05,906.0,1001.8,703.33
2018,6,22,14,30,912.0,113.0,3.9,36.8,875.0,975.22,689.31
2018,6,22,14,45,903.0,111.0,4.0,36.6,839.0,944.55,672.09
2018,6,22,15,0,894.0,109.0,4.1,36.4,803.0,911.43,653.11
2018,6,22,15,15,883.0,106.5,4.1,36.4,762.0,873.81,629.98
2018,6,22,15,30,872.0,104.0,4.1,36.4,721.0,834.26,605.39
2018,6,22,15,45,856.0,102.0,4.25,35.55,675.5,789.57,579.71
2018,6,22,16,0,840.0,100.0,4.4,34.7,630.0,747.39,555.09
2018,6,22,16,15,820.5,96.5,4.45,34.1,581.0,696.33,522.75
2018,6,22,16,30,801.0,93.0,4.5,33.5,532.0,644.91,488.66
2018,6,22,16,45,776.5,89.5,4.5,32.85,481.5,590.3,450.16
2018,6,22,17,0,752.0,86.0,4.5,32.2,431.0,536.33,410.87
2018,6,22,17,15,718.5,81.0,4.45,31.2,379.5,478.02,367.46
2018,6,22,17,30,685.0,76.0,4.4,30.2,328.0,420.71,323.25
2018,6,22,17,45,638.5,70.5,4.35,29.2,277.5,359.66,274.65
2018,6,22,18,0,592.0,65.0,4.3,28.2,227.0,302.62,227.68
2018,6,22,18,15,524.0,58.0,4.15,27.0,180.0,241.21,176.67
2018,6,22,18,30,456.0,51.0,4.0,25.8,133.0,186.58,130.6
2018,6,22,18,45,354.0,41.5,3.9,24.65,93.5,128.89,83.66
2018,6,22,19,0,252.0,32.0,3.8,23.5,54.0,82.18,43.46
2018,6,22,19,15,140.5,19.0,3.75,22.85,30.0,34.96,0.0
2018,6,22,19,30,29.0,6.0,3.7,22.2,6.0,7.84,0.0
2018,6,22,19,45,14.5,3.0,3.65,21.6,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.55,20.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.4,19.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,23,4,45,66.0,8.0,1.3,17.25,10.0,0.0,0.0
2018,6,23,5,0,132.0,16.0,1.3,17.7,20.0,15.73,0.0
2018,6,23,5,15,261.5,26.0,1.5,18.7,52.0,20.61,8.42
2018,6,23,5,30,391.0,36.0,1.7,19.7,84.0,27.4,17.42
2018,6,23,5,45,476.0,43.5,1.9,20.7,128.0,31.46,21.45
2018,6,23,6,0,561.0,51.0,2.1,21.7,172.0,35.3,24.99
2018,6,23,6,15,616.5,56.0,2.25,22.5,221.0,59.32,30.2
2018,6,23,6,30,672.0,61.0,2.4,23.3,270.0,105.62,55.13
2018,6,23,6,45,711.0,65.0,2.5,24.15,321.0,151.72,87.72
2018,6,23,7,0,750.0,69.0,2.6,25.0,372.0,202.17,128.08
2018,6,23,7,15,778.0,72.0,2.7,25.85,423.0,253.17,171.25
2018,6,23,7,30,806.0,75.0,2.8,26.7,474.0,306.95,216.97
2018,6,23,7,45,827.5,78.0,2.9,27.5,524.0,360.99,262.52
2018,6,23,8,0,849.0,81.0,3.0,28.3,574.0,419.76,310.45
2018,6,23,8,15,864.5,83.0,3.05,29.05,620.5,472.94,352.92
2018,6,23,8,30,880.0,85.0,3.1,29.8,667.0,526.6,394.34
2018,6,23,8,45,891.5,87.0,3.2,30.55,710.0,578.3,433.09
2018,6,23,9,0,903.0,89.0,3.3,31.3,753.0,629.64,470.33
2018,6,23,9,15,912.0,91.0,3.35,32.0,791.5,678.76,504.81
2018,6,23,9,30,921.0,93.0,3.4,32.7,830.0,726.84,536.56
2018,6,23,9,45,928.0,94.5,3.45,33.4,863.5,771.71,564.47
2018,6,23,10,0,935.0,96.0,3.5,34.1,897.0,814.93,590.86
2018,6,23,10,15,941.0,97.0,3.55,34.75,924.5,855.02,614.93
2018,6,23,10,30,947.0,98.0,3.6,35.4,952.0,893.01,637.33
2018,6,23,10,45,951.0,99.0,3.65,36.0,972.5,926.96,657.02
2018,6,23,11,0,955.0,100.0,3.7,36.6,993.0,958.35,674.92
2018,6,23,11,15,958.5,101.0,3.75,36.95,1008.0,986.57,691.43
2018,6,23,11,30,962.0,102.0,3.8,37.3,1023.0,1011.93,706.1
2018,6,23,11,45,963.5,102.0,3.85,37.7,1029.5,1031.41,716.96
2018,6,23,12,0,965.0,102.0,3.9,38.1,1036.0,1047.75,725.95
2018,6,23,12,15,965.0,103.0,3.9,38.25,1035.5,1060.41,733.17
2018,6,23,12,30,965.0,104.0,3.9,38.4,1035.0,1069.78,738.47
2018,6,23,12,45,963.0,104.0,3.95,38.6,1026.0,1072.8,740.18
2018,6,23,13,0,961.0,104.0,4.0,38.8,1017.0,1072.43,739.96
2018,6,23,13,15,959.5,103.0,4.0,38.85,1002.0,1068.14,737.6
2018,6,23,13,30,958.0,102.0,4.0,38.9,987.0,1060.48,733.3
2018,6,23,13,45,953.5,101.5,4.0,39.0,964.0,1047.04,725.4
2018,6,23,14,0,949.0,101.0,4.0,39.1,941.0,1030.38,715.64
2018,6,23,14,15,944.5,99.5,3.95,39.05,912.5,1009.56,703.5
2018,6,23,14,30,940.0,98.0,3.9,39.0,884.0,985.72,689.54
2018,6,23,14,45,932.5,96.5,3.9,38.9,848.5,956.26,672.47
2018,6,23,15,0,925.0,95.0,3.9,38.8,813.0,924.2,653.71
2018,6,23,15,15,915.0,92.5,3.9,38.8,772.0,886.5,630.91
2018,6,23,15,30,905.0,90.0,3.9,38.8,731.0,846.7,606.59
2018,6,23,15,45,891.5,88.5,3.8,38.4,686.0,803.37,580.25
2018,6,23,16,0,878.0,87.0,3.7,38.0,641.0,758.64,552.63
2018,6,23,16,15,861.0,84.0,3.55,37.6,592.5,708.63,520.83
2018,6,23,16,30,844.0,81.0,3.4,37.2,544.0,660.97,490.0
2018,6,23,16,45,821.5,77.5,3.25,36.75,493.0,605.76,451.45
2018,6,23,17,0,799.0,74.0,3.1,36.3,442.0,550.95,412.08
2018,6,23,17,15,767.0,70.5,2.9,35.15,390.0,491.77,369.25
2018,6,23,17,30,735.0,67.0,2.7,34.0,338.0,434.47,326.19
2018,6,23,17,45,689.0,62.5,2.5,32.85,286.0,372.2,277.89
2018,6,23,18,0,643.0,58.0,2.3,31.7,234.0,314.78,231.66
2018,6,23,18,15,574.5,52.0,2.5,30.4,185.5,251.68,180.66
2018,6,23,18,30,506.0,46.0,2.7,29.1,137.0,195.41,134.1
2018,6,23,18,45,402.0,38.0,2.85,27.8,96.5,136.24,86.57
2018,6,23,19,0,298.0,30.0,3.0,26.5,56.0,88.15,45.6
2018,6,23,19,15,169.5,18.0,3.35,25.65,31.0,37.44,0.0
2018,6,23,19,30,41.0,6.0,3.7,24.8,6.0,8.67,0.0
2018,6,23,19,45,20.5,3.0,4.05,24.0,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,23.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.45,22.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,21.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.55,21.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,20.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.6,20.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.65,19.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,18.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.85,15.55,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,15.7,14.0,11.8,0.0
2018,6,24,5,15,145.0,27.5,3.95,16.25,42.0,21.47,8.92
2018,6,24,5,30,224.0,43.0,4.0,16.8,70.0,33.04,22.4
2018,6,24,5,45,291.0,57.5,4.1,17.35,109.5,43.25,31.99
2018,6,24,6,0,358.0,72.0,4.2,17.9,149.0,52.95,40.84
2018,6,24,6,15,414.0,83.5,4.3,18.55,195.0,75.76,49.04
2018,6,24,6,30,470.0,95.0,4.4,19.2,241.0,114.3,71.31
2018,6,24,6,45,515.0,104.0,4.45,19.9,290.0,155.41,100.84
2018,6,24,7,0,560.0,113.0,4.5,20.6,339.0,201.24,137.34
2018,6,24,7,15,595.5,119.5,4.55,21.3,388.5,247.26,176.04
2018,6,24,7,30,631.0,126.0,4.6,22.0,438.0,297.03,218.26
2018,6,24,7,45,659.5,131.5,4.6,22.7,487.0,346.97,260.5
2018,6,24,8,0,688.0,137.0,4.6,23.4,536.0,399.49,303.99
2018,6,24,8,15,710.0,141.5,4.7,24.0,583.0,450.48,345.63
2018,6,24,8,30,732.0,146.0,4.8,24.6,630.0,502.91,387.33
2018,6,24,8,45,750.0,150.0,4.9,25.15,674.0,553.86,426.94
2018,6,24,9,0,768.0,154.0,5.0,25.7,718.0,605.37,465.96
2018,6,24,9,15,790.0,152.0,5.1,26.15,759.0,655.49,503.39
2018,6,24,9,30,812.0,150.0,5.2,26.6,800.0,704.25,539.09
2018,6,24,9,45,834.0,145.0,5.35,27.05,836.5,750.2,571.85
2018,6,24,10,0,856.0,140.0,5.5,27.5,873.0,795.33,602.36
2018,6,24,10,15,864.0,142.0,5.55,27.85,901.5,835.38,628.82
2018,6,24,10,30,872.0,144.0,5.6,28.2,930.0,873.67,653.86
2018,6,24,10,45,878.0,144.5,5.7,28.5,951.0,906.85,675.61
2018,6,24,11,0,884.0,145.0,5.8,28.8,972.0,937.79,695.78
2018,6,24,11,15,889.0,145.0,5.85,28.95,986.5,964.94,713.49
2018,6,24,11,30,894.0,145.0,5.9,29.1,1001.0,989.52,729.47
2018,6,24,11,45,897.5,144.5,5.9,29.3,1008.5,1009.48,741.92
2018,6,24,12,0,901.0,144.0,5.9,29.5,1016.0,1026.61,752.52
2018,6,24,12,15,902.5,142.5,5.9,29.55,1015.0,1037.85,759.75
2018,6,24,12,30,904.0,141.0,5.9,29.6,1014.0,1046.02,765.06
2018,6,24,12,45,905.0,139.5,5.9,29.65,1006.5,1050.56,768.08
2018,6,24,13,0,906.0,138.0,5.9,29.7,999.0,1051.92,769.12
2018,6,24,13,15,902.0,137.5,5.9,29.65,983.0,1046.07,765.83
2018,6,24,13,30,898.0,137.0,5.9,29.6,967.0,1037.06,760.59
2018,6,24,13,45,892.0,136.0,5.9,29.5,943.5,1022.46,751.88
2018,6,24,14,0,886.0,135.0,5.9,29.4,920.0,1004.87,741.26
2018,6,24,14,15,878.5,133.5,5.9,29.15,890.0,982.46,727.88
2018,6,24,14,30,871.0,132.0,5.9,28.9,860.0,957.34,712.68
2018,6,24,14,45,860.0,130.5,5.9,28.65,824.5,926.48,693.49
2018,6,24,15,0,849.0,129.0,5.9,28.4,789.0,898.34,676.12
2018,6,24,15,15,837.0,126.5,5.9,28.4,748.5,861.08,651.59
2018,6,24,15,30,825.0,124.0,5.9,28.4,708.0,822.04,625.66
2018,6,24,15,45,806.0,121.5,5.9,27.5,662.0,775.89,596.6
2018,6,24,16,0,787.0,119.0,5.9,26.6,616.0,728.9,566.36
2018,6,24,16,15,761.0,116.5,5.9,25.95,566.5,676.35,530.68
2018,6,24,16,30,735.0,114.0,5.9,25.3,517.0,625.93,494.2
2018,6,24,16,45,704.5,110.0,5.85,24.7,466.5,569.84,452.27
2018,6,24,17,0,674.0,106.0,5.8,24.1,416.0,515.05,410.21
2018,6,24,17,15,635.5,100.0,5.7,23.4,365.0,455.45,363.3
2018,6,24,17,30,597.0,94.0,5.6,22.7,314.0,398.54,317.21
2018,6,24,17,45,546.5,86.5,5.5,22.0,264.5,337.82,266.91
2018,6,24,18,0,496.0,79.0,5.4,21.3,215.0,281.57,219.09
2018,6,24,18,15,430.5,68.5,5.15,20.6,169.5,220.76,167.08
2018,6,24,18,30,365.0,58.0,4.9,19.9,124.0,168.44,121.93
2018,6,24,18,45,279.5,44.5,4.65,19.2,86.0,115.34,77.5
2018,6,24,19,0,194.0,31.0,4.4,18.5,48.0,71.54,39.21
2018,6,24,19,15,109.0,17.5,4.25,18.1,26.0,32.11,0.0
2018,6,24,19,30,24.0,4.0,4.1,17.7,4.0,5.57,0.0
2018,6,24,19,45,12.0,2.0,4.0,17.25,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,4,45,40.5,6.5,3.7,13.3,8.0,0.0,0.0
2018,6,25,5,0,81.0,13.0,3.8,13.5,16.0,12.78,0.0
2018,6,25,5,15,178.0,27.5,3.95,14.0,45.5,21.5,8.83
2018,6,25,5,30,275.0,42.0,4.1,14.5,75.0,32.26,21.94
2018,6,25,5,45,353.0,53.5,4.25,15.0,116.0,40.08,29.53
2018,6,25,6,0,431.0,65.0,4.4,15.5,157.0,47.96,36.84
2018,6,25,6,15,487.5,73.5,4.35,16.05,203.5,69.36,42.83
2018,6,25,6,30,544.0,82.0,4.3,16.6,250.0,108.78,64.62
2018,6,25,6,45,575.5,90.5,4.25,17.15,296.5,151.13,95.76
2018,6,25,7,0,607.0,99.0,4.2,17.7,343.0,197.05,133.51
2018,6,25,7,15,651.0,102.5,4.15,18.2,396.0,245.02,174.35
2018,6,25,7,30,695.0,106.0,4.1,18.7,449.0,297.57,219.6
2018,6,25,7,45,722.0,110.0,4.05,19.2,498.5,348.94,264.14
2018,6,25,8,0,749.0,114.0,4.0,19.7,548.0,402.65,309.66
2018,6,25,8,15,770.5,117.0,4.0,20.3,595.5,457.34,354.76
2018,6,25,8,30,792.0,120.0,4.0,20.9,643.0,510.74,397.63
2018,6,25,8,45,810.0,121.5,4.0,21.5,687.0,561.85,437.56
2018,6,25,9,0,828.0,123.0,4.0,22.1,731.0,613.38,476.63
2018,6,25,9,15,846.0,121.5,4.05,22.65,771.0,662.26,512.97
2018,6,25,9,30,864.0,120.0,4.1,23.2,811.0,711.77,548.82
2018,6,25,9,45,881.0,117.0,4.15,23.75,846.5,757.57,579.49
2018,6,25,10,0,898.0,114.0,4.2,24.3,882.0,802.57,609.0
2018,6,25,10,15,904.5,114.5,4.25,24.75,909.0,841.42,634.08
2018,6,25,10,30,911.0,115.0,4.3,25.2,936.0,878.28,657.59
2018,6,25,10,45,916.5,116.0,4.4,25.6,957.5,912.59,679.54
2018,6,25,11,0,922.0,117.0,4.5,26.0,979.0,944.54,699.77
2018,6,25,11,15,925.0,118.0,4.55,26.25,993.0,971.65,716.81
2018,6,25,11,30,928.0,119.0,4.6,26.5,1007.0,996.0,732.18
2018,6,25,11,45,929.5,118.5,4.7,26.8,1013.0,1014.55,744.01
2018,6,25,12,0,931.0,118.0,4.8,27.1,1019.0,1030.08,753.96
2018,6,25,12,15,931.5,118.0,4.85,27.15,1018.5,1042.04,761.99
2018,6,25,12,30,932.0,118.0,4.9,27.2,1018.0,1050.82,768.06
2018,6,25,12,45,932.0,116.5,5.0,27.3,1009.5,1054.36,771.09
2018,6,25,13,0,932.0,115.0,5.1,27.4,1001.0,1054.62,772.09
2018,6,25,13,15,928.5,114.0,5.15,27.3,984.5,1048.58,769.27
2018,6,25,13,30,925.0,113.0,5.2,27.2,968.0,1039.28,764.43
2018,6,25,13,45,920.0,112.0,5.25,27.1,944.5,1025.3,756.55
2018,6,25,14,0,915.0,111.0,5.3,27.0,921.0,1008.22,746.68
2018,6,25,14,15,909.0,109.5,5.3,26.8,892.0,986.67,733.77
2018,6,25,14,30,903.0,108.0,5.3,26.6,863.0,962.26,718.94
2018,6,25,14,45,895.5,105.5,5.35,26.35,828.0,932.71,701.03
2018,6,25,15,0,888.0,103.0,5.4,26.1,793.0,900.65,681.26
2018,6,25,15,15,877.0,100.5,5.4,26.1,752.5,863.27,656.65
2018,6,25,15,30,866.0,98.0,5.4,26.1,712.0,823.96,630.51
2018,6,25,15,45,853.5,95.5,5.35,25.2,668.5,781.76,604.02
2018,6,25,16,0,841.0,93.0,5.3,24.3,625.0,738.17,576.06
2018,6,25,16,15,824.5,90.0,5.3,23.7,578.0,693.34,546.18
2018,6,25,16,30,808.0,87.0,5.3,23.1,531.0,644.36,512.12
2018,6,25,16,45,786.0,83.5,5.3,22.45,481.5,591.05,472.47
2018,6,25,17,0,764.0,80.0,5.3,21.8,432.0,538.14,431.88
2018,6,25,17,15,733.0,76.0,5.25,21.05,381.5,480.56,386.34
2018,6,25,17,30,702.0,72.0,5.2,20.3,331.0,424.8,340.73
2018,6,25,17,45,658.5,67.0,5.2,19.55,281.0,365.7,291.07
2018,6,25,18,0,615.0,62.0,5.2,18.8,231.0,309.3,242.17
2018,6,25,18,15,552.5,55.0,5.05,18.15,184.0,248.42,188.77
2018,6,25,18,30,490.0,48.0,4.9,17.5,137.0,193.77,140.22
2018,6,25,18,45,392.5,39.5,4.8,16.85,97.0,136.19,91.08
2018,6,25,19,0,295.0,31.0,4.7,16.2,57.0,89.0,48.73
2018,6,25,19,15,167.5,18.5,4.6,15.85,31.5,40.37,0.0
2018,6,25,19,30,40.0,6.0,4.5,15.5,6.0,8.65,0.0
2018,6,25,19,45,20.0,3.0,4.4,15.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.5,3.05,12.05,9.5,0.0,0.0
2018,6,26,5,0,113.0,15.0,3.2,12.3,19.0,14.74,0.0
2018,6,26,5,15,236.5,27.0,3.25,12.85,50.5,21.81,8.83
2018,6,26,5,30,360.0,39.0,3.3,13.4,82.0,30.53,20.54
2018,6,26,5,45,445.0,48.0,3.35,13.95,126.0,35.77,25.88
2018,6,26,6,0,530.0,57.0,3.4,14.5,170.0,40.71,30.58
2018,6,26,6,15,587.5,63.0,3.35,15.15,219.0,62.54,35.44
2018,6,26,6,30,645.0,69.0,3.3,15.8,268.0,105.21,57.95
2018,6,26,6,45,685.5,74.5,3.25,16.45,319.5,151.56,91.51
2018,6,26,7,0,726.0,80.0,3.2,17.1,371.0,202.41,133.2
2018,6,26,7,15,756.0,83.5,3.25,17.8,422.5,256.01,179.63
2018,6,26,7,30,786.0,87.0,3.3,18.5,474.0,309.65,226.59
2018,6,26,7,45,809.0,90.5,3.3,19.2,524.5,363.65,273.51
2018,6,26,8,0,832.0,94.0,3.3,19.9,575.0,419.49,320.78
2018,6,26,8,15,849.5,96.5,3.35,20.6,623.0,473.51,365.42
2018,6,26,8,30,867.0,99.0,3.4,21.3,671.0,530.76,411.02
2018,6,26,8,45,880.5,101.5,3.45,22.0,715.5,583.56,451.9
2018,6,26,9,0,894.0,104.0,3.5,22.7,760.0,636.2,491.38
2018,6,26,9,15,901.5,107.5,3.55,23.4,798.5,685.52,527.2
2018,6,26,9,30,909.0,111.0,3.6,24.1,837.0,733.7,560.88
2018,6,26,9,45,913.5,114.5,3.65,24.75,870.0,778.34,589.81
2018,6,26,10,0,918.0,118.0,3.7,25.4,903.0,821.19,617.08
2018,6,26,10,15,924.5,118.5,3.8,25.9,930.0,860.81,642.41
2018,6,26,10,30,931.0,119.0,3.9,26.4,957.0,898.4,666.13
2018,6,26,10,45,937.0,118.5,4.0,26.9,978.0,932.39,687.25
2018,6,26,11,0,943.0,118.0,4.1,27.4,999.0,963.95,706.65
2018,6,26,11,15,946.0,118.0,4.2,27.65,1012.5,990.65,723.48
2018,6,26,11,30,949.0,118.0,4.3,27.9,1026.0,1014.52,738.46
2018,6,26,11,45,952.0,117.0,4.45,28.15,1033.0,1034.45,751.21
2018,6,26,12,0,955.0,116.0,4.6,28.4,1040.0,1051.32,762.04
2018,6,26,12,15,957.0,114.5,4.7,28.45,1039.0,1063.57,770.48
2018,6,26,12,30,959.0,113.0,4.8,28.5,1038.0,1072.56,777.1
2018,6,26,12,45,961.0,110.5,4.9,28.55,1030.5,1077.22,781.02
2018,6,26,13,0,963.0,108.0,5.0,28.6,1023.0,1078.48,782.88
2018,6,26,13,15,961.5,106.5,5.1,28.5,1007.5,1073.84,781.5
2018,6,26,13,30,960.0,105.0,5.2,28.4,992.0,1065.81,778.0
2018,6,26,13,45,958.0,103.0,5.25,28.25,970.0,1053.39,771.45
2018,6,26,14,0,956.0,101.0,5.3,28.1,948.0,1037.66,762.79
2018,6,26,14,15,951.5,99.5,5.35,27.8,919.0,1016.85,751.24
2018,6,26,14,30,947.0,98.0,5.4,27.5,890.0,992.99,737.64
2018,6,26,14,45,940.0,96.0,5.45,27.15,854.5,963.39,720.23
2018,6,26,15,0,933.0,94.0,5.5,26.8,819.0,931.14,700.86
2018,6,26,15,15,923.0,92.0,5.5,26.8,778.0,893.83,676.54
2018,6,26,15,30,913.0,90.0,5.5,26.8,737.0,854.41,650.58
2018,6,26,15,45,901.0,87.0,5.55,25.65,691.5,810.41,624.27
2018,6,26,16,0,889.0,84.0,5.6,24.5,646.0,764.87,596.19
2018,6,26,16,15,873.5,81.0,5.55,23.85,597.5,715.52,563.09
2018,6,26,16,30,858.0,78.0,5.5,23.2,549.0,665.4,528.79
2018,6,26,16,45,836.5,74.5,5.45,22.55,498.0,613.17,489.99
2018,6,26,17,0,815.0,71.0,5.4,21.9,447.0,558.27,447.82
2018,6,26,17,15,786.0,67.5,5.3,21.25,395.5,499.92,401.45
2018,6,26,17,30,757.0,64.0,5.2,20.6,344.0,443.14,354.81
2018,6,26,17,45,716.0,59.5,5.1,19.9,292.5,381.9,303.22
2018,6,26,18,0,675.0,55.0,5.0,19.2,241.0,324.01,252.82
2018,6,26,18,15,613.5,49.5,4.85,18.5,192.5,261.9,198.19
2018,6,26,18,30,552.0,44.0,4.7,17.8,144.0,206.92,148.98
2018,6,26,18,45,454.5,36.5,4.5,17.05,102.5,147.16,97.64
2018,6,26,19,0,357.0,29.0,4.3,16.3,61.0,97.82,52.94
2018,6,26,19,15,206.5,18.0,4.25,15.9,34.0,44.6,0.0
2018,6,26,19,30,56.0,7.0,4.2,15.5,7.0,10.76,0.0
2018,6,26,19,45,28.0,3.5,4.15,15.05,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.5,12.2,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.7,12.4,16.0,12.78,0.0
2018,6,27,5,15,242.0,25.0,3.8,12.95,49.5,19.84,7.23
2018,6,27,5,30,388.0,37.0,3.9,13.5,83.0,28.64,18.88
2018,6,27,5,45,477.0,45.0,4.05,14.0,128.0,33.06,23.48
2018,6,27,6,0,566.0,53.0,4.2,14.5,173.0,37.26,27.51
2018,6,27,6,15,623.5,58.0,4.2,15.1,222.5,58.69,31.81
2018,6,27,6,30,681.0,63.0,4.2,15.7,272.0,105.51,56.98
2018,6,27,6,45,721.0,67.0,4.15,16.3,324.0,152.07,90.52
2018,6,27,7,0,761.0,71.0,4.1,16.9,376.0,203.12,132.6
2018,6,27,7,15,789.5,74.5,4.1,17.5,428.0,255.22,178.32
2018,6,27,7,30,818.0,78.0,4.1,18.1,480.0,310.17,226.96
2018,6,27,7,45,839.0,81.0,4.1,18.75,530.5,364.68,274.92
2018,6,27,8,0,860.0,84.0,4.1,19.4,581.0,423.86,325.38
2018,6,27,8,15,874.5,86.5,4.1,20.0,628.0,477.67,370.45
2018,6,27,8,30,889.0,89.0,4.1,20.6,675.0,531.87,414.39
2018,6,27,8,45,901.5,91.0,4.15,21.2,719.0,584.67,455.96
2018,6,27,9,0,914.0,93.0,4.2,21.8,763.0,637.2,496.04
2018,6,27,9,15,917.0,98.5,4.25,22.35,800.5,686.38,532.46
2018,6,27,9,30,920.0,104.0,4.3,22.9,838.0,734.02,566.2
2018,6,27,9,45,919.0,110.5,4.35,23.45,869.5,777.95,595.25
2018,6,27,10,0,918.0,117.0,4.4,24.0,901.0,819.66,622.37
2018,6,27,10,15,924.5,118.0,4.5,24.4,929.0,859.8,648.7
2018,6,27,10,30,931.0,119.0,4.6,24.8,957.0,897.91,673.59
2018,6,27,10,45,936.0,119.5,4.7,25.15,978.0,932.03,695.75
2018,6,27,11,0,941.0,120.0,4.8,25.5,999.0,963.69,716.17
2018,6,27,11,15,943.5,120.5,4.9,25.6,1012.5,990.43,733.99
2018,6,27,11,30,946.0,121.0,5.0,25.7,1026.0,1014.32,749.97
2018,6,27,11,45,946.5,121.0,5.1,25.85,1031.5,1032.84,762.28
2018,6,27,12,0,947.0,121.0,5.2,26.0,1037.0,1048.26,772.63
2018,6,27,12,15,946.0,121.5,5.3,25.9,1035.5,1059.52,781.14
2018,6,27,12,30,945.0,122.0,5.4,25.8,1034.0,1067.55,787.62
2018,6,27,12,45,943.0,122.0,5.5,25.7,1025.0,1070.79,791.06
2018,6,27,13,0,941.0,122.0,5.6,25.6,1016.0,1070.71,792.42
2018,6,27,13,15,939.0,120.0,5.7,25.4,1000.0,1065.26,790.62
2018,6,27,13,30,937.0,118.0,5.8,25.2,984.0,1056.49,786.69
2018,6,27,13,45,933.0,117.0,5.85,24.95,961.5,1043.49,779.79
2018,6,27,14,0,929.0,116.0,5.9,24.7,939.0,1027.33,770.79
2018,6,27,14,15,924.0,113.5,5.9,24.35,909.5,1005.55,757.97
2018,6,27,14,30,919.0,111.0,5.9,24.0,880.0,980.82,743.12
2018,6,27,14,45,912.0,108.0,5.95,23.65,844.5,950.91,724.9
2018,6,27,15,0,905.0,105.0,6.0,23.3,809.0,918.41,704.73
2018,6,27,15,15,894.0,103.5,6.0,23.3,768.5,881.67,680.15
2018,6,27,15,30,883.0,102.0,6.0,23.3,728.0,842.96,654.01
2018,6,27,15,45,869.5,98.5,6.05,22.3,682.5,798.35,626.04
2018,6,27,16,0,856.0,95.0,6.1,21.3,637.0,752.37,596.44
2018,6,27,16,15,839.5,91.0,6.05,20.7,588.0,705.9,564.6
2018,6,27,16,30,823.0,87.0,6.0,20.1,539.0,655.21,528.58
2018,6,27,16,45,801.0,83.0,6.0,19.45,489.0,600.69,487.3
2018,6,27,17,0,779.0,79.0,6.0,18.8,439.0,546.54,445.03
2018,6,27,17,15,746.5,75.0,5.95,18.2,387.0,487.44,397.28
2018,6,27,17,30,714.0,71.0,5.9,17.6,335.0,430.28,349.61
2018,6,27,17,45,670.0,65.5,5.8,16.95,284.0,369.73,297.82
2018,6,27,18,0,626.0,60.0,5.7,16.3,233.0,311.97,246.97
2018,6,27,18,15,560.0,54.0,5.55,15.75,185.5,250.4,192.29
2018,6,27,18,30,494.0,48.0,5.4,15.2,138.0,195.4,142.89
2018,6,27,18,45,392.5,40.0,5.2,14.65,98.0,137.12,92.73
2018,6,27,19,0,291.0,32.0,5.0,14.1,58.0,89.57,49.89
2018,6,27,19,15,165.0,19.0,4.9,13.85,32.0,40.75,0.0
2018,6,27,19,30,39.0,6.0,4.8,13.6,6.0,8.61,0.0
2018,6,27,19,45,19.5,3.0,4.65,13.35,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,4,45,31.5,6.5,3.45,12.55,7.5,0.0,0.0
2018,6,28,5,0,63.0,13.0,3.6,12.8,15.0,12.78,0.0
2018,6,28,5,15,175.0,27.5,3.6,13.35,45.5,21.58,7.98
2018,6,28,5,30,287.0,42.0,3.6,13.9,76.0,32.38,22.0
2018,6,28,5,45,379.0,51.0,3.65,14.45,118.0,38.78,28.43
2018,6,28,6,0,471.0,60.0,3.7,15.0,160.0,43.56,33.02
2018,6,28,6,15,532.0,67.0,3.65,15.6,207.5,63.18,37.68
2018,6,28,6,30,593.0,74.0,3.6,16.2,255.0,103.9,59.06
2018,6,28,6,45,637.0,79.0,3.5,16.8,305.5,147.43,90.11
2018,6,28,7,0,681.0,84.0,3.4,17.4,356.0,195.85,129.42
2018,6,28,7,15,712.5,88.5,3.4,17.95,407.0,245.54,172.43
2018,6,28,7,30,744.0,93.0,3.4,18.5,458.0,301.14,220.76
2018,6,28,7,45,768.5,96.0,3.35,19.1,507.5,352.98,265.84
2018,6,28,8,0,793.0,99.0,3.3,19.7,557.0,406.87,311.56
2018,6,28,8,15,811.5,102.0,3.3,20.25,604.0,459.84,355.5
2018,6,28,8,30,830.0,105.0,3.3,20.8,651.0,513.76,398.82
2018,6,28,8,45,845.0,107.0,3.3,21.4,694.5,565.5,439.11
2018,6,28,9,0,860.0,109.0,3.3,22.0,738.0,619.05,479.4
2018,6,28,9,15,871.5,110.5,3.35,22.55,777.0,667.63,515.19
2018,6,28,9,30,883.0,112.0,3.4,23.1,816.0,715.46,549.43
2018,6,28,9,45,892.0,113.5,3.4,23.6,850.0,760.49,578.99
2018,6,28,10,0,901.0,115.0,3.4,24.1,884.0,804.13,607.13
2018,6,28,10,15,906.5,116.0,3.5,24.55,910.5,842.88,632.16
2018,6,28,10,30,912.0,117.0,3.6,25.0,937.0,879.58,655.6
2018,6,28,10,45,916.0,117.5,3.7,25.45,957.0,912.28,676.18
2018,6,28,11,0,920.0,118.0,3.8,25.9,977.0,942.52,695.02
2018,6,28,11,15,923.0,118.0,3.9,26.15,990.5,968.75,711.7
2018,6,28,11,30,926.0,118.0,4.0,26.4,1004.0,992.21,726.57
2018,6,28,11,45,926.5,118.5,4.1,26.7,1009.5,1010.89,738.18
2018,6,28,12,0,927.0,119.0,4.2,27.0,1015.0,1026.54,747.9
2018,6,28,12,15,929.5,116.5,4.3,27.15,1014.0,1038.07,755.46
2018,6,28,12,30,932.0,114.0,4.4,27.3,1013.0,1046.44,761.08
2018,6,28,12,45,934.0,111.0,4.5,27.45,1005.5,1050.56,764.06
2018,6,28,13,0,936.0,108.0,4.6,27.6,998.0,1051.38,765.01
2018,6,28,13,15,932.5,108.0,4.65,27.55,982.0,1046.44,762.76
2018,6,28,13,30,929.0,108.0,4.7,27.5,966.0,1038.25,758.59
2018,6,28,13,45,924.0,107.5,4.8,27.45,943.5,1024.84,751.52
2018,6,28,14,0,919.0,107.0,4.9,27.4,921.0,1008.33,742.43
2018,6,28,14,15,912.5,105.5,4.95,27.15,891.5,986.32,729.89
2018,6,28,14,30,906.0,104.0,5.0,26.9,862.0,961.45,715.4
2018,6,28,14,45,897.0,102.5,5.1,26.65,827.0,931.6,697.77
2018,6,28,15,0,888.0,101.0,5.2,26.4,792.0,899.32,678.3
2018,6,28,15,15,877.5,99.0,5.2,26.4,752.0,862.97,654.52
2018,6,28,15,30,867.0,97.0,5.2,26.4,712.0,824.66,629.2
2018,6,28,15,45,853.5,94.5,5.3,25.45,668.0,781.68,603.1
2018,6,28,16,0,840.0,92.0,5.4,24.5,624.0,737.38,575.4
2018,6,28,16,15,821.5,89.5,5.45,23.85,576.5,691.74,545.18
2018,6,28,16,30,803.0,87.0,5.5,23.2,529.0,642.12,510.86
2018,6,28,16,45,778.5,84.0,5.55,22.55,479.0,588.01,470.61
2018,6,28,17,0,754.0,81.0,5.6,21.9,429.0,534.52,429.57
2018,6,28,17,15,722.0,77.0,5.6,21.1,378.5,476.86,384.01
2018,6,28,17,30,690.0,73.0,5.6,20.3,328.0,422.15,339.25
2018,6,28,17,45,645.5,67.5,5.6,19.5,278.0,361.61,288.44
2018,6,28,18,0,601.0,62.0,5.6,18.7,228.0,304.87,239.28
2018,6,28,18,15,535.0,55.5,5.45,18.0,181.0,244.01,185.96
2018,6,28,18,30,469.0,49.0,5.3,17.3,134.0,189.72,137.85
2018,6,28,18,45,368.0,40.0,5.2,16.6,94.5,131.8,88.63
2018,6,28,19,0,267.0,31.0,5.1,15.9,55.0,84.66,46.85
2018,6,28,19,15,150.5,18.5,5.0,15.55,30.5,38.39,0.0
2018,6,28,19,30,34.0,6.0,4.9,15.2,6.0,8.27,0.0
2018,6,28,19,45,17.0,3.0,4.8,14.85,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,29,4,45,54.0,6.5,2.35,12.45,8.0,0.0,0.0
2018,6,29,5,0,108.0,13.0,2.6,12.8,16.0,12.78,0.0
2018,6,29,5,15,240.5,24.0,2.7,13.45,47.5,18.99,5.98
2018,6,29,5,30,373.0,35.0,2.8,14.1,79.0,26.84,17.24
2018,6,29,5,45,460.0,42.0,2.9,14.75,121.5,30.47,21.11
2018,6,29,6,0,547.0,49.0,3.0,15.4,164.0,33.93,24.46
2018,6,29,6,15,603.5,54.5,2.95,16.3,212.5,53.78,28.67
2018,6,29,6,30,660.0,60.0,2.9,17.2,261.0,99.56,52.76
2018,6,29,6,45,699.5,64.0,2.85,18.1,311.5,144.89,84.81
2018,6,29,7,0,739.0,68.0,2.8,19.0,362.0,194.64,125.14
2018,6,29,7,15,767.5,71.5,2.75,20.15,413.0,245.53,168.83
2018,6,29,7,30,796.0,75.0,2.7,21.3,464.0,299.27,215.17
2018,6,29,7,45,818.5,77.5,2.7,22.45,514.0,352.66,260.75
2018,6,29,8,0,841.0,80.0,2.7,23.6,564.0,410.93,308.74
2018,6,29,8,15,857.5,82.5,2.75,24.55,611.5,464.67,352.17
2018,6,29,8,30,874.0,85.0,2.8,25.5,659.0,519.03,394.56
2018,6,29,8,45,887.0,86.5,2.85,26.4,702.5,570.93,433.76
2018,6,29,9,0,900.0,88.0,2.9,27.3,746.0,622.62,471.47
2018,6,29,9,15,907.5,91.0,3.0,28.1,784.5,671.76,506.44
2018,6,29,9,30,915.0,94.0,3.1,28.9,823.0,719.75,538.83
2018,6,29,9,45,919.5,97.0,3.2,29.7,855.5,764.2,566.88
2018,6,29,10,0,924.0,100.0,3.3,30.5,888.0,806.85,593.3
2018,6,29,10,15,929.5,101.5,3.4,31.1,915.5,846.89,618.1
2018,6,29,10,30,935.0,103.0,3.5,31.7,943.0,884.82,641.25
2018,6,29,10,45,939.0,104.0,3.6,32.35,964.0,918.69,661.41
2018,6,29,11,0,943.0,105.0,3.7,33.0,985.0,950.04,679.78
2018,6,29,11,15,944.5,105.5,3.8,33.3,997.5,975.93,695.55
2018,6,29,11,30,946.0,106.0,3.9,33.6,1010.0,998.92,709.48
2018,6,29,11,45,947.0,106.0,4.05,33.95,1016.0,1017.94,721.08
2018,6,29,12,0,948.0,106.0,4.2,34.3,1022.0,1033.86,730.78
2018,6,29,12,15,946.0,107.0,4.3,34.4,1020.5,1044.66,737.78
2018,6,29,12,30,944.0,108.0,4.4,34.5,1019.0,1052.19,742.85
2018,6,29,12,45,940.0,109.5,4.55,34.6,1010.0,1054.95,745.3
2018,6,29,13,0,936.0,111.0,4.7,34.7,1001.0,1054.41,745.79
2018,6,29,13,15,933.5,110.5,4.8,34.6,985.5,1050.02,744.29
2018,6,29,13,30,931.0,110.0,4.9,34.5,970.0,1042.35,741.14
2018,6,29,13,45,927.0,108.0,5.0,34.45,947.0,1028.4,733.87
2018,6,29,14,0,923.0,106.0,5.1,34.4,924.0,1011.28,724.62
2018,6,29,14,15,916.5,104.5,5.15,34.15,894.5,989.23,712.39
2018,6,29,14,30,910.0,103.0,5.2,33.9,865.0,964.32,698.27
2018,6,29,14,45,901.5,101.0,5.25,33.65,829.5,934.32,680.7
2018,6,29,15,0,893.0,99.0,5.3,33.4,794.0,901.85,661.35
2018,6,29,15,15,882.5,97.0,5.3,33.4,754.0,865.36,638.16
2018,6,29,15,30,872.0,95.0,5.3,33.4,714.0,826.9,613.46
2018,6,29,15,45,858.5,92.5,5.35,32.5,669.5,783.75,587.72
2018,6,29,16,0,845.0,90.0,5.4,31.6,625.0,739.27,560.47
2018,6,29,16,15,828.5,86.5,5.35,31.0,577.5,693.73,530.82
2018,6,29,16,30,812.0,83.0,5.3,30.4,530.0,644.07,497.38
2018,6,29,16,45,789.5,80.0,5.3,29.75,480.5,590.83,458.98
2018,6,29,17,0,767.0,77.0,5.3,29.1,431.0,538.03,419.68
2018,6,29,17,15,736.5,73.0,5.2,28.25,380.5,480.56,375.64
2018,6,29,17,30,706.0,69.0,5.1,27.4,330.0,424.86,331.47
2018,6,29,17,45,664.5,63.5,5.05,26.5,280.0,365.69,283.3
2018,6,29,18,0,623.0,58.0,5.0,25.6,230.0,309.15,235.72
2018,6,29,18,15,560.5,52.5,4.85,24.6,183.5,249.4,184.83
2018,6,29,18,30,498.0,47.0,4.7,23.6,137.0,195.85,138.46
2018,6,29,18,45,401.0,38.5,4.55,22.65,97.0,137.81,90.08
2018,6,29,19,0,304.0,30.0,4.4,21.7,57.0,90.15,48.3
2018,6,29,19,15,173.5,18.0,4.35,21.1,31.5,40.91,0.0
2018,6,29,19,30,43.0,6.0,4.3,20.5,6.0,8.91,0.0
2018,6,29,19,45,21.5,3.0,4.25,19.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,18.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.25,16.75,8.5,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.2,17.1,17.0,12.78,0.0
2018,6,30,5,15,277.5,22.0,1.35,17.95,48.5,17.1,4.29
2018,6,30,5,30,420.0,31.0,1.5,18.8,80.0,23.15,13.75
2018,6,30,5,45,503.0,38.0,1.6,19.65,124.0,27.02,17.67
2018,6,30,6,0,586.0,45.0,1.7,20.5,168.0,33.53,23.56
2018,6,30,6,15,639.5,50.0,1.75,21.3,216.5,53.09,27.26
2018,6,30,6,30,693.0,55.0,1.8,22.1,265.0,96.88,48.41
2018,6,30,6,45,730.0,58.5,1.8,22.9,316.0,143.2,80.43
2018,6,30,7,0,767.0,62.0,1.8,23.7,367.0,193.65,120.61
2018,6,30,7,15,793.5,65.5,1.85,24.6,418.0,245.53,164.49
2018,6,30,7,30,820.0,69.0,1.9,25.5,469.0,303.54,213.5
2018,6,30,7,45,840.5,71.5,1.95,26.45,519.0,357.32,258.72
2018,6,30,8,0,861.0,74.0,2.0,27.4,569.0,412.59,303.85
2018,6,30,8,15,876.0,76.0,2.05,28.25,616.0,466.18,346.46
2018,6,30,8,30,891.0,78.0,2.1,29.1,663.0,520.22,387.88
2018,6,30,8,45,902.0,80.0,2.15,29.9,706.0,572.29,426.49
2018,6,30,9,0,913.0,82.0,2.2,30.7,749.0,623.96,463.45
2018,6,30,9,15,921.0,84.0,2.3,31.55,787.5,673.06,497.55
2018,6,30,9,30,929.0,86.0,2.4,32.4,826.0,721.03,528.83
2018,6,30,9,45,935.0,88.0,2.5,33.2,859.0,766.2,556.66
2018,6,30,10,0,941.0,90.0,2.6,34.0,892.0,809.64,582.93
2018,6,30,10,15,946.0,91.5,2.65,34.6,919.5,849.89,606.92
2018,6,30,10,30,951.0,93.0,2.7,35.2,947.0,887.96,629.22
2018,6,30,10,45,955.0,93.0,2.8,35.85,967.5,921.35,648.55
2018,6,30,11,0,959.0,93.0,2.9,36.5,988.0,952.16,666.13
2018,6,30,11,15,960.5,94.0,3.0,36.85,1001.0,978.94,681.95
2018,6,30,11,30,962.0,95.0,3.1,37.2,1014.0,1002.76,695.95
2018,6,30,11,45,962.5,95.5,3.15,37.5,1020.0,1022.08,706.95
2018,6,30,12,0,963.0,96.0,3.2,37.8,1026.0,1038.23,716.09
2018,6,30,12,15,959.5,98.0,3.3,38.0,1024.0,1048.73,722.54
2018,6,30,12,30,956.0,100.0,3.4,38.2,1022.0,1055.89,727.08
2018,6,30,12,45,950.0,103.0,3.45,38.35,1012.5,1058.24,728.57
2018,6,30,13,0,944.0,106.0,3.5,38.5,1003.0,1057.25,728.17
2018,6,30,13,15,941.0,105.5,3.55,38.5,987.5,1052.35,725.96
2018,6,30,13,30,938.0,105.0,3.6,38.5,972.0,1044.15,721.84
2018,6,30,13,45,933.5,104.0,3.65,38.55,949.0,1030.69,714.43
2018,6,30,14,0,929.0,103.0,3.7,38.6,926.0,1014.06,705.16
2018,6,30,14,15,923.0,102.0,3.75,38.45,897.0,992.94,693.71
2018,6,30,14,30,917.0,101.0,3.8,38.3,868.0,968.91,680.44
2018,6,30,14,45,909.0,99.0,3.8,38.2,833.0,939.22,663.1
2018,6,30,15,0,901.0,97.0,3.8,38.1,798.0,907.01,644.1
2018,6,30,15,15,890.5,95.0,3.8,38.1,757.5,870.31,621.79
2018,6,30,15,30,880.0,93.0,3.8,38.1,717.0,831.6,598.02
2018,6,30,15,45,866.0,90.5,3.95,37.5,672.5,787.79,572.64
2018,6,30,16,0,852.0,88.0,4.1,36.9,628.0,742.65,545.78
2018,6,30,16,15,831.5,86.5,4.25,36.2,579.5,696.17,517.53
2018,6,30,16,30,811.0,85.0,4.4,35.5,531.0,645.9,485.56
2018,6,30,16,45,783.5,82.5,4.55,34.8,480.0,590.1,446.93
2018,6,30,17,0,756.0,80.0,4.7,34.1,429.0,535.19,407.63
2018,6,30,17,15,718.5,76.5,4.9,32.85,377.0,475.01,363.95
2018,6,30,17,30,681.0,73.0,5.1,31.6,325.0,418.31,320.96
2018,6,30,17,45,629.0,69.0,5.25,30.35,274.5,356.58,272.35
2018,6,30,18,0,577.0,65.0,5.4,29.1,224.0,299.37,225.65
2018,6,30,18,15,505.5,58.0,5.4,27.75,177.0,237.31,174.33
2018,6,30,18,30,434.0,51.0,5.4,26.4,130.0,182.4,128.25
2018,6,30,18,45,333.5,40.5,5.4,25.0,90.5,124.8,81.46
2018,6,30,19,0,233.0,30.0,5.4,23.6,51.0,77.66,41.57
2018,6,30,19,15,131.5,17.5,5.35,22.9,28.0,35.14,0.0
2018,6,30,19,30,30.0,5.0,5.3,22.2,5.0,7.02,0.0
2018,6,30,19,45,15.0,2.5,5.2,21.5,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.0,20.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.9,20.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.85,19.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,19.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.6,18.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.45,18.4,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.2,17.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,4.05,15.35,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,4.1,15.5,12.0,9.83,0.0
2018,7,1,5,15,154.5,24.0,4.2,16.1,39.0,18.73,4.82
2018,7,1,5,30,246.0,38.0,4.3,16.7,66.0,29.16,18.87
2018,7,1,5,45,321.5,50.5,4.4,17.3,106.0,37.89,27.25
2018,7,1,6,0,397.0,63.0,4.5,17.9,146.0,46.18,34.87
2018,7,1,6,15,455.5,73.0,4.55,18.55,192.0,64.79,40.94
2018,7,1,6,30,514.0,83.0,4.6,19.2,238.0,103.65,61.58
2018,7,1,6,45,558.0,91.0,4.65,19.85,287.5,145.4,90.89
2018,7,1,7,0,602.0,99.0,4.7,20.5,337.0,192.1,128.04
2018,7,1,7,15,635.5,105.0,4.65,21.15,387.0,239.32,168.01
2018,7,1,7,30,669.0,111.0,4.6,21.8,437.0,290.03,211.44
2018,7,1,7,45,695.5,116.0,4.55,22.5,486.0,340.73,254.74
2018,7,1,8,0,722.0,121.0,4.5,23.2,535.0,393.77,299.02
2018,7,1,8,15,742.5,124.5,4.5,23.8,581.5,444.87,340.98
2018,7,1,8,30,763.0,128.0,4.5,24.4,628.0,499.38,384.29
2018,7,1,8,45,779.5,131.0,4.5,25.0,671.5,549.77,423.33
2018,7,1,9,0,796.0,134.0,4.5,25.6,715.0,600.53,461.5
2018,7,1,9,15,816.5,133.0,4.55,26.2,756.5,650.21,498.11
2018,7,1,9,30,837.0,132.0,4.6,26.8,798.0,700.08,533.95
2018,7,1,9,45,858.0,127.0,4.6,27.35,834.5,746.61,565.46
2018,7,1,10,0,879.0,122.0,4.6,27.9,871.0,792.15,594.94
2018,7,1,10,15,884.5,124.5,4.7,28.3,898.5,831.69,620.8
2018,7,1,10,30,890.0,127.0,4.8,28.7,926.0,869.26,645.15
2018,7,1,10,45,893.5,129.5,4.9,29.1,947.0,902.95,666.73
2018,7,1,11,0,897.0,132.0,5.0,29.5,968.0,934.24,686.6
