Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,15,898.5,133.0,5.1,29.75,981.0,959.7,702.97
2018,7,1,11,30,900.0,134.0,5.2,30.0,994.0,982.41,717.56
2018,7,1,11,45,898.5,136.5,5.3,30.2,999.5,1000.87,729.53
2018,7,1,12,0,897.0,139.0,5.4,30.4,1005.0,1016.35,739.62
2018,7,1,12,15,890.5,143.0,5.55,30.45,1002.0,1025.35,746.36
2018,7,1,12,30,884.0,147.0,5.7,30.5,999.0,1031.22,751.17
2018,7,1,12,45,874.0,152.0,5.8,30.5,988.5,1031.48,752.2
2018,7,1,13,0,864.0,157.0,5.9,30.5,978.0,1028.66,751.3
2018,7,1,13,15,858.5,157.0,5.95,30.3,961.5,1022.33,748.47
2018,7,1,13,30,853.0,157.0,6.0,30.1,945.0,1019.26,747.94
2018,7,1,13,45,845.0,157.0,6.1,29.85,921.5,1004.51,740.1
2018,7,1,14,0,837.0,157.0,6.2,29.6,898.0,986.92,730.41
2018,7,1,14,15,829.0,155.0,6.2,29.3,869.0,964.5,717.03
2018,7,1,14,30,821.0,153.0,6.2,29.0,840.0,939.5,701.87
2018,7,1,14,45,810.0,151.0,6.2,28.65,805.0,909.31,683.23
2018,7,1,15,0,799.0,149.0,6.2,28.3,770.0,876.98,662.98
2018,7,1,15,15,786.0,145.5,6.2,28.3,730.0,839.41,637.97
2018,7,1,15,30,773.0,142.0,6.2,28.3,690.0,800.21,611.65
2018,7,1,15,45,756.0,137.5,6.1,27.45,645.5,757.79,584.43
2018,7,1,16,0,739.0,133.0,6.0,26.6,601.0,712.03,554.34
2018,7,1,16,15,715.5,128.5,5.9,25.95,553.0,660.99,518.54
2018,7,1,16,30,692.0,124.0,5.8,25.3,505.0,610.12,481.54
2018,7,1,16,45,662.5,119.0,5.7,24.7,455.5,555.38,440.56
2018,7,1,17,0,633.0,114.0,5.6,24.1,406.0,501.91,399.51
2018,7,1,17,15,594.0,107.5,5.55,23.4,356.0,443.31,353.57
2018,7,1,17,30,555.0,101.0,5.5,22.7,306.0,387.47,308.53
2018,7,1,17,45,503.5,91.5,5.4,22.0,256.5,326.12,257.94
2018,7,1,18,0,452.0,82.0,5.3,21.3,207.0,267.8,208.74
2018,7,1,18,15,387.0,71.0,5.15,20.6,162.5,210.47,159.84
2018,7,1,18,30,322.0,60.0,5.0,19.9,118.0,159.84,116.36
2018,7,1,18,45,241.0,45.0,4.85,19.25,81.0,108.13,73.21
2018,7,1,19,0,160.0,30.0,4.7,18.6,44.0,65.2,36.04
2018,7,1,19,15,89.0,17.0,4.65,18.2,24.0,29.57,0.0
2018,7,1,19,30,18.0,4.0,4.6,17.8,4.0,5.2,0.0
2018,7,1,19,45,9.0,2.0,4.55,17.35,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.25,14.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.4,14.7,8.0,6.88,0.0
2018,7,2,5,15,90.5,21.5,2.5,15.15,30.5,18.13,4.01
2018,7,2,5,30,150.0,36.0,2.6,15.6,53.0,27.52,17.56
2018,7,2,5,45,212.5,53.5,2.7,16.05,90.5,40.31,29.5
2018,7,2,6,0,275.0,71.0,2.8,16.5,128.0,52.5,40.62
2018,7,2,6,15,329.0,86.0,2.8,17.05,172.0,71.7,49.39
2018,7,2,6,30,383.0,101.0,2.8,17.6,216.0,108.08,70.66
2018,7,2,6,45,428.5,113.0,2.85,18.15,264.0,146.89,98.16
2018,7,2,7,0,474.0,125.0,2.9,18.7,312.0,190.71,132.54
2018,7,2,7,15,512.0,134.5,2.9,19.25,361.5,235.55,169.62
2018,7,2,7,30,550.0,144.0,2.9,19.8,411.0,284.36,210.47
2018,7,2,7,45,582.5,151.0,2.9,20.35,460.5,332.88,251.1
2018,7,2,8,0,615.0,158.0,2.9,20.9,510.0,384.28,293.38
2018,7,2,8,15,640.5,163.0,2.9,21.55,557.0,433.62,333.14
2018,7,2,8,30,666.0,168.0,2.9,22.2,604.0,484.89,373.32
2018,7,2,8,45,688.5,171.5,2.95,22.8,648.5,534.81,411.61
2018,7,2,9,0,711.0,175.0,3.0,23.4,693.0,585.87,449.71
2018,7,2,9,15,704.0,189.0,3.05,23.9,725.0,628.73,480.65
2018,7,2,9,30,697.0,203.0,3.1,24.4,757.0,669.73,509.44
2018,7,2,9,45,681.5,222.5,3.15,24.9,783.0,707.8,535.19
2018,7,2,10,0,666.0,242.0,3.2,25.4,809.0,743.21,558.48
2018,7,2,10,15,679.0,243.5,3.3,25.85,837.5,781.69,584.61
2018,7,2,10,30,692.0,245.0,3.4,26.3,866.0,819.3,609.74
2018,7,2,10,45,703.5,245.5,3.5,26.75,889.0,853.59,632.29
2018,7,2,11,0,715.0,246.0,3.6,27.2,912.0,886.5,653.44
2018,7,2,11,15,721.5,245.5,3.7,27.55,926.0,912.26,669.64
2018,7,2,11,30,728.0,245.0,3.8,27.9,940.0,936.03,684.54
2018,7,2,11,45,734.0,243.5,3.9,28.25,948.0,956.18,697.06
2018,7,2,12,0,740.0,242.0,4.0,28.6,956.0,974.02,708.11
2018,7,2,12,15,740.5,241.5,4.15,28.75,955.5,984.99,715.58
2018,7,2,12,30,741.0,241.0,4.3,28.9,955.0,993.29,721.44
2018,7,2,12,45,738.5,239.5,4.45,29.05,946.0,994.85,722.98
2018,7,2,13,0,736.0,238.0,4.6,29.2,937.0,993.62,722.82
2018,7,2,13,15,730.0,236.0,4.75,29.05,920.0,985.6,719.49
2018,7,2,13,30,724.0,234.0,4.9,28.9,903.0,974.88,714.55
2018,7,2,13,45,716.0,231.5,5.05,28.75,879.5,959.03,706.2
2018,7,2,14,0,708.0,229.0,5.2,28.6,856.0,940.7,696.14
2018,7,2,14,15,697.0,226.0,5.3,28.15,826.5,916.61,682.62
2018,7,2,14,30,686.0,223.0,5.4,27.7,797.0,890.39,667.54
2018,7,2,14,45,671.5,219.0,5.55,27.3,761.5,857.99,648.09
2018,7,2,15,0,657.0,215.0,5.7,26.9,726.0,823.99,627.01
2018,7,2,15,15,642.0,208.5,5.7,26.9,686.5,785.56,600.59
2018,7,2,15,30,627.0,202.0,5.7,26.9,647.0,746.0,573.07
2018,7,2,15,45,607.0,195.0,5.8,25.6,603.5,701.03,544.37
2018,7,2,16,0,587.0,188.0,5.9,24.3,560.0,655.72,514.54
2018,7,2,16,15,562.5,179.5,5.85,23.6,513.5,602.99,476.71
2018,7,2,16,30,538.0,171.0,5.8,22.9,467.0,553.69,440.57
2018,7,2,16,45,509.5,160.5,5.75,22.2,419.5,500.63,400.65
2018,7,2,17,0,481.0,150.0,5.7,21.5,372.0,449.09,360.92
2018,7,2,17,15,448.0,136.5,5.55,20.85,324.5,393.72,317.01
2018,7,2,17,30,415.0,123.0,5.4,20.2,277.0,340.84,274.04
2018,7,2,17,45,375.5,108.5,5.3,19.5,232.0,286.78,229.23
2018,7,2,18,0,336.0,94.0,5.2,18.8,187.0,236.36,186.47
2018,7,2,18,15,287.0,77.5,5.05,18.25,145.5,184.48,141.96
2018,7,2,18,30,238.0,61.0,4.9,17.7,104.0,137.63,101.54
2018,7,2,18,45,179.5,44.0,4.75,17.2,71.0,93.25,63.94
2018,7,2,19,0,121.0,27.0,4.6,16.7,38.0,55.08,30.31
2018,7,2,19,15,67.0,15.0,4.55,16.4,20.5,23.95,0.0
2018,7,2,19,30,13.0,3.0,4.5,16.1,3.0,3.87,0.0
2018,7,2,19,45,6.5,1.5,4.45,15.75,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,6.0,2.8,13.3,6.5,0.0,0.0
2018,7,3,5,0,53.0,12.0,3.0,13.6,13.0,11.8,0.0
2018,7,3,5,15,153.0,26.5,3.05,14.05,41.0,20.91,4.84
2018,7,3,5,30,253.0,41.0,3.1,14.5,69.0,31.75,21.15
2018,7,3,5,45,342.5,51.5,3.15,15.0,110.0,38.8,28.29
2018,7,3,6,0,432.0,62.0,3.2,15.5,151.0,45.94,35.0
2018,7,3,6,15,495.0,71.0,3.15,16.05,199.0,62.63,39.65
2018,7,3,6,30,558.0,80.0,3.1,16.6,247.0,102.91,60.23
2018,7,3,6,45,603.5,86.5,3.05,17.1,297.5,145.82,90.14
2018,7,3,7,0,649.0,93.0,3.0,17.6,348.0,193.85,128.55
2018,7,3,7,15,684.5,97.0,2.95,18.25,399.0,242.25,169.83
2018,7,3,7,30,720.0,101.0,2.9,18.9,450.0,294.34,214.77
2018,7,3,7,45,748.0,103.5,2.9,19.6,500.0,345.98,259.27
2018,7,3,8,0,776.0,106.0,2.9,20.3,550.0,402.46,306.6
2018,7,3,8,15,797.5,109.0,2.9,20.95,598.5,455.99,350.55
2018,7,3,8,30,819.0,112.0,2.9,21.6,647.0,510.8,394.11
2018,7,3,8,45,837.5,112.5,2.9,22.25,691.5,562.67,434.17
2018,7,3,9,0,856.0,113.0,2.9,22.9,736.0,616.63,474.43
2018,7,3,9,15,854.5,122.0,2.95,23.5,772.0,662.73,507.86
2018,7,3,9,30,853.0,131.0,3.0,24.1,808.0,708.73,540.2
2018,7,3,9,45,846.0,142.0,3.05,24.65,837.0,750.77,568.39
2018,7,3,10,0,839.0,153.0,3.1,25.2,866.0,790.35,593.69
2018,7,3,10,15,850.0,152.0,3.25,25.65,894.5,830.23,619.69
2018,7,3,10,30,861.0,151.0,3.4,26.1,923.0,868.61,644.45
2018,7,3,10,45,871.0,149.5,3.5,26.6,945.5,901.63,665.03
2018,7,3,11,0,881.0,148.0,3.6,27.1,968.0,934.46,685.37
2018,7,3,11,15,886.5,147.0,3.75,27.35,982.5,961.44,702.75
2018,7,3,11,30,892.0,146.0,3.9,27.6,997.0,985.89,718.49
2018,7,3,11,45,897.0,144.0,4.05,27.9,1005.0,1006.21,731.42
2018,7,3,12,0,902.0,142.0,4.2,28.2,1013.0,1023.72,742.59
2018,7,3,12,15,895.0,147.0,4.35,28.3,1010.5,1033.37,749.33
2018,7,3,12,30,888.0,152.0,4.5,28.4,1008.0,1039.87,754.16
2018,7,3,12,45,877.5,157.0,4.6,28.5,996.5,1039.76,754.5
2018,7,3,13,0,867.0,162.0,4.7,28.6,985.0,1042.85,757.28
2018,7,3,13,15,866.0,159.5,4.8,28.5,970.5,1038.62,756.11
2018,7,3,13,30,865.0,157.0,4.9,28.4,956.0,1031.22,753.0
2018,7,3,13,45,862.5,153.5,5.0,28.35,934.0,1018.17,746.07
2018,7,3,14,0,860.0,150.0,5.1,28.3,912.0,1002.07,737.17
2018,7,3,14,15,854.0,147.0,5.2,28.05,883.0,980.18,724.99
2018,7,3,14,30,848.0,144.0,5.3,27.8,854.0,955.53,710.9
2018,7,3,14,45,840.5,140.5,5.35,27.6,819.5,926.36,693.15
2018,7,3,15,0,833.0,137.0,5.4,27.4,785.0,894.79,673.64
2018,7,3,15,15,820.0,134.0,5.4,27.4,744.5,856.8,648.68
2018,7,3,15,30,807.0,131.0,5.4,27.4,704.0,817.08,622.35
2018,7,3,15,45,793.0,127.0,5.3,26.6,660.0,774.02,594.87
2018,7,3,16,0,779.0,123.0,5.2,25.8,616.0,729.76,566.1
2018,7,3,16,15,761.5,117.5,5.15,25.3,568.5,682.31,533.95
2018,7,3,16,30,744.0,112.0,5.1,24.8,521.0,632.49,498.01
2018,7,3,16,45,720.0,106.5,5.05,24.3,471.5,578.43,457.87
2018,7,3,17,0,696.0,101.0,5.0,23.8,422.0,525.05,417.14
2018,7,3,17,15,662.5,94.5,4.9,23.2,371.5,466.45,371.21
2018,7,3,17,30,629.0,88.0,4.8,22.6,321.0,410.03,325.63
2018,7,3,17,45,584.0,81.0,4.7,21.95,271.5,350.49,276.37
2018,7,3,18,0,539.0,74.0,4.6,21.3,222.0,294.82,228.97
2018,7,3,18,15,474.0,65.0,4.45,20.6,176.0,234.58,177.34
2018,7,3,18,30,409.0,56.0,4.3,19.9,130.0,180.83,130.77
2018,7,3,18,45,315.5,44.0,4.15,19.25,91.0,123.94,83.17
2018,7,3,19,0,222.0,32.0,4.0,18.6,52.0,78.26,43.03
2018,7,3,19,15,123.5,18.5,3.9,18.1,28.5,35.28,0.0
2018,7,3,19,30,25.0,5.0,3.8,17.6,5.0,6.68,0.0
2018,7,3,19,45,12.5,2.5,3.75,17.15,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,4,45,32.5,6.0,2.85,12.75,6.5,0.0,0.0
2018,7,4,5,0,65.0,12.0,3.1,13.0,13.0,11.8,0.0
2018,7,4,5,15,178.0,25.5,3.25,13.55,42.0,20.1,3.67
2018,7,4,5,30,291.0,39.0,3.4,14.1,71.0,30.14,19.77
2018,7,4,5,45,383.0,48.0,3.6,14.65,112.5,36.51,26.31
2018,7,4,6,0,475.0,57.0,3.8,15.2,154.0,41.4,31.03
2018,7,4,6,15,535.5,64.0,3.8,15.75,201.5,56.5,34.35
2018,7,4,6,30,596.0,71.0,3.8,16.3,249.0,97.0,54.14
2018,7,4,6,45,638.5,76.5,3.8,16.85,299.0,140.7,84.57
2018,7,4,7,0,681.0,82.0,3.8,17.4,349.0,189.16,123.62
2018,7,4,7,15,713.0,86.5,3.75,17.95,400.0,238.86,166.53
2018,7,4,7,30,745.0,91.0,3.7,18.5,451.0,294.53,214.99
2018,7,4,7,45,769.5,94.5,3.7,19.05,501.0,346.88,260.76
2018,7,4,8,0,794.0,98.0,3.7,19.6,551.0,401.3,307.29
2018,7,4,8,15,813.0,100.5,3.7,20.2,598.5,454.17,351.42
2018,7,4,8,30,832.0,103.0,3.7,20.8,646.0,508.04,394.98
2018,7,4,8,45,847.5,105.0,3.7,21.35,690.0,562.39,437.58
2018,7,4,9,0,863.0,107.0,3.7,21.9,734.0,614.45,477.23
2018,7,4,9,15,869.0,111.0,3.75,22.45,771.5,662.17,512.61
2018,7,4,9,30,875.0,115.0,3.8,23.0,809.0,708.7,546.16
2018,7,4,9,45,877.0,120.5,3.85,23.55,841.0,752.35,575.37
2018,7,4,10,0,879.0,126.0,3.9,24.1,873.0,794.13,602.59
2018,7,4,10,15,888.5,126.0,4.0,24.5,901.5,834.65,629.18
2018,7,4,10,30,898.0,126.0,4.1,24.9,930.0,873.44,654.35
2018,7,4,10,45,906.5,124.0,4.2,25.35,952.0,907.52,676.0
2018,7,4,11,0,915.0,122.0,4.3,25.8,974.0,939.4,696.05
2018,7,4,11,15,920.0,121.5,4.4,26.1,988.5,967.17,713.68
2018,7,4,11,30,925.0,121.0,4.5,26.4,1003.0,992.26,729.53
2018,7,4,11,45,929.5,119.0,4.65,26.65,1010.5,1012.6,742.88
2018,7,4,12,0,934.0,117.0,4.8,26.9,1018.0,1029.99,754.62
2018,7,4,12,15,934.0,116.5,4.85,26.95,1017.0,1041.39,762.27
2018,7,4,12,30,934.0,116.0,4.9,27.0,1016.0,1049.59,767.95
2018,7,4,12,45,932.5,116.0,5.0,27.1,1008.0,1053.54,771.25
2018,7,4,13,0,931.0,116.0,5.1,27.2,1000.0,1054.21,772.51
2018,7,4,13,15,930.5,114.0,5.1,27.15,985.5,1050.52,770.66
2018,7,4,13,30,930.0,112.0,5.1,27.1,971.0,1043.51,766.75
2018,7,4,13,45,928.5,109.5,5.15,27.05,949.5,1031.7,760.19
2018,7,4,14,0,927.0,107.0,5.2,27.0,928.0,1016.64,751.55
2018,7,4,14,15,922.5,104.5,5.2,26.8,899.0,995.54,738.99
2018,7,4,14,30,918.0,102.0,5.2,26.6,870.0,971.45,724.45
2018,7,4,14,45,912.0,99.5,5.15,26.45,835.5,943.14,706.52
2018,7,4,15,0,906.0,97.0,5.1,26.3,801.0,912.17,686.77
2018,7,4,15,15,895.5,95.0,5.1,26.3,761.0,875.39,662.8
2018,7,4,15,30,885.0,93.0,5.1,26.3,721.0,836.58,637.27
2018,7,4,15,45,873.5,90.0,5.1,25.65,677.0,794.06,610.47
2018,7,4,16,0,862.0,87.0,5.1,25.0,633.0,750.01,582.12
2018,7,4,16,15,847.0,83.5,5.05,24.45,585.5,701.6,549.62
2018,7,4,16,30,832.0,80.0,5.0,23.9,538.0,655.42,518.22
2018,7,4,16,45,811.0,76.5,4.95,23.4,488.0,601.67,478.22
2018,7,4,17,0,790.0,73.0,4.9,22.9,438.0,548.18,437.22
2018,7,4,17,15,760.0,69.5,4.8,22.2,387.0,490.4,391.76
2018,7,4,17,30,730.0,66.0,4.7,21.5,336.0,434.28,346.13
2018,7,4,17,45,689.0,61.5,4.6,20.8,285.5,374.23,295.92
2018,7,4,18,0,648.0,57.0,4.5,20.1,235.0,317.53,246.93
2018,7,4,18,15,586.0,50.5,4.25,19.4,187.0,256.39,193.5
2018,7,4,18,30,524.0,44.0,4.0,18.7,139.0,200.48,144.0
2018,7,4,18,45,427.0,36.5,3.7,17.95,98.5,142.04,94.13
2018,7,4,19,0,330.0,29.0,3.4,17.2,58.0,93.98,50.54
2018,7,4,19,15,190.0,17.5,3.3,16.8,32.0,39.94,0.0
2018,7,4,19,30,50.0,6.0,3.2,16.4,6.0,9.43,0.0
2018,7,4,19,45,25.0,3.0,3.05,15.95,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,5,4,45,60.0,6.0,1.85,11.45,7.0,0.0,0.0
2018,7,5,5,0,120.0,12.0,2.0,11.9,14.0,11.8,0.0
2018,7,5,5,15,261.5,22.0,2.25,12.6,45.0,17.51,1.72
2018,7,5,5,30,403.0,32.0,2.5,13.3,76.0,24.5,15.03
2018,7,5,5,45,490.0,38.5,2.7,14.05,119.0,27.82,18.77
2018,7,5,6,0,577.0,45.0,2.9,14.8,162.0,33.92,24.47
2018,7,5,6,15,632.0,50.5,2.9,15.45,211.0,49.13,27.31
2018,7,5,6,30,687.0,56.0,2.9,16.1,260.0,92.79,47.5
2018,7,5,6,45,725.0,60.0,2.85,16.75,311.0,139.22,79.59
2018,7,5,7,0,763.0,64.0,2.8,17.4,362.0,189.91,120.64
2018,7,5,7,15,790.5,68.0,2.7,18.1,414.0,242.24,166.04
2018,7,5,7,30,818.0,72.0,2.6,18.8,466.0,297.34,214.32
2018,7,5,7,45,838.5,74.5,2.55,19.5,516.0,354.57,263.93
2018,7,5,8,0,859.0,77.0,2.5,20.2,566.0,409.83,310.82
2018,7,5,8,15,874.0,78.5,2.35,20.9,612.5,463.01,354.49
2018,7,5,8,30,889.0,80.0,2.2,21.6,659.0,516.64,396.77
2018,7,5,8,45,901.0,82.5,2.1,22.3,703.0,569.81,437.12
2018,7,5,9,0,913.0,85.0,2.0,23.0,747.0,622.68,475.61
2018,7,5,9,15,923.0,86.0,1.95,23.7,786.5,672.33,510.63
2018,7,5,9,30,933.0,87.0,1.9,24.4,826.0,721.02,542.91
2018,7,5,9,45,940.5,88.0,1.8,25.15,859.5,766.71,570.39
2018,7,5,10,0,948.0,89.0,1.7,25.9,893.0,810.78,596.05
2018,7,5,10,15,952.5,90.0,1.7,26.55,920.0,850.64,619.53
2018,7,5,10,30,957.0,91.0,1.7,27.2,947.0,888.26,641.23
2018,7,5,10,45,960.5,92.0,1.65,27.9,968.0,922.63,659.81
2018,7,5,11,0,964.0,93.0,1.6,28.6,989.0,954.38,676.44
2018,7,5,11,15,967.0,92.5,1.65,29.15,1003.0,981.42,691.66
2018,7,5,11,30,970.0,92.0,1.7,29.7,1017.0,1005.55,705.06
2018,7,5,11,45,971.0,92.5,1.75,30.2,1023.5,1025.73,716.18
2018,7,5,12,0,972.0,93.0,1.8,30.7,1030.0,1042.73,725.42
2018,7,5,12,15,967.5,96.5,1.95,31.05,1028.5,1054.09,733.09
2018,7,5,12,30,963.0,100.0,2.1,31.4,1027.0,1062.08,738.78
2018,7,5,12,45,955.5,103.0,2.2,31.75,1016.5,1063.18,739.73
2018,7,5,13,0,948.0,106.0,2.3,32.1,1006.0,1060.91,738.75
2018,7,5,13,15,945.0,105.5,2.45,32.25,990.0,1056.2,737.52
2018,7,5,13,30,942.0,105.0,2.6,32.4,974.0,1048.15,734.26
2018,7,5,13,45,938.5,103.0,2.75,32.55,951.5,1034.76,727.68
2018,7,5,14,0,935.0,101.0,2.9,32.7,929.0,1018.15,719.09
2018,7,5,14,15,929.5,99.5,3.0,32.65,900.0,997.01,707.76
2018,7,5,14,30,924.0,98.0,3.1,32.6,871.0,972.9,694.51
2018,7,5,14,45,917.0,96.0,3.2,32.5,836.0,944.07,678.27
2018,7,5,15,0,910.0,94.0,3.3,32.4,801.0,912.62,660.18
2018,7,5,15,15,900.0,92.0,3.3,32.4,761.0,876.15,637.73
2018,7,5,15,30,890.0,90.0,3.3,32.4,721.0,837.6,613.74
2018,7,5,15,45,877.0,87.0,3.35,31.95,676.0,793.71,587.23
2018,7,5,16,0,864.0,84.0,3.4,31.5,631.0,748.39,559.25
2018,7,5,16,15,841.5,82.0,3.35,31.1,580.5,696.16,525.37
2018,7,5,16,30,819.0,80.0,3.3,30.7,530.0,646.81,492.89
2018,7,5,16,45,803.0,75.5,3.3,30.25,482.0,595.66,456.69
2018,7,5,17,0,787.0,71.0,3.3,29.8,434.0,544.34,419.14
2018,7,5,17,15,756.0,67.0,3.2,29.1,382.5,485.6,374.89
2018,7,5,17,30,725.0,63.0,3.1,28.4,331.0,428.65,330.47
2018,7,5,17,45,682.5,59.0,2.95,27.65,281.0,368.76,282.28
2018,7,5,18,0,640.0,55.0,2.8,26.9,231.0,312.37,235.33
2018,7,5,18,15,450.0,43.0,2.6,25.8,154.5,202.91,148.76
2018,7,5,18,30,260.0,31.0,2.4,24.7,78.0,112.28,77.82
2018,7,5,18,45,231.5,26.5,2.2,23.6,59.0,86.94,55.49
2018,7,5,19,0,203.0,22.0,2.0,22.5,40.0,64.8,33.17
2018,7,5,19,15,117.5,13.0,2.3,22.1,22.0,26.82,0.0
2018,7,5,19,30,32.0,4.0,2.6,21.7,4.0,6.18,0.0
2018,7,5,19,45,16.0,2.0,2.9,21.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,19.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,19.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.75,16.95,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.8,17.0,2.0,1.97,0.0
2018,7,6,5,15,0.0,3.5,2.85,17.25,3.5,3.37,0.0
2018,7,6,5,30,0.0,5.0,2.9,17.5,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.5,2.95,17.75,6.5,6.26,0.0
2018,7,6,6,0,0.0,8.0,3.0,18.0,8.0,7.71,1.12
2018,7,6,6,15,0.0,9.5,2.9,18.35,9.5,9.16,2.07
2018,7,6,6,30,0.0,11.0,2.8,18.7,11.0,10.61,3.31
2018,7,6,6,45,0.0,17.5,2.75,19.05,17.5,16.88,8.58
2018,7,6,7,0,0.0,24.0,2.7,19.4,24.0,23.16,13.8
2018,7,6,7,15,12.0,80.5,2.7,19.9,86.5,80.59,60.9
2018,7,6,7,30,24.0,137.0,2.7,20.4,149.0,134.84,104.41
2018,7,6,7,45,12.5,130.0,2.75,20.85,136.5,128.62,99.21
2018,7,6,8,0,1.0,123.0,2.8,21.3,124.0,118.61,90.88
2018,7,6,8,15,0.5,100.5,2.65,22.0,101.0,97.36,73.35
2018,7,6,8,30,0.0,78.0,2.5,22.7,78.0,75.48,55.43
2018,7,6,8,45,0.0,90.5,2.4,23.35,90.5,87.61,64.81
2018,7,6,9,0,0.0,103.0,2.3,24.0,103.0,99.66,73.98
2018,7,6,9,15,0.0,95.0,2.25,24.85,95.0,92.0,67.51
2018,7,6,9,30,0.0,87.0,2.2,25.7,87.0,84.28,61.09
2018,7,6,9,45,153.0,151.5,2.2,26.5,281.0,256.41,197.24
2018,7,6,10,0,306.0,216.0,2.2,27.3,475.0,442.54,336.3
2018,7,6,10,15,478.5,215.0,2.25,28.4,635.5,592.7,443.91
2018,7,6,10,30,651.0,214.0,2.3,29.5,796.0,753.79,553.89
2018,7,6,10,45,769.0,165.0,2.35,30.55,868.0,829.54,600.82
2018,7,6,11,0,887.0,116.0,2.4,31.6,940.0,907.73,648.15
2018,7,6,11,15,895.5,114.0,2.55,32.3,956.5,936.59,664.83
2018,7,6,11,30,904.0,112.0,2.7,33.0,973.0,963.0,680.3
2018,7,6,11,45,910.0,109.0,2.85,33.7,981.0,983.42,691.96
2018,7,6,12,0,916.0,106.0,3.0,34.4,989.0,1000.99,701.87
2018,7,6,12,15,917.0,106.0,3.15,34.6,989.0,1013.68,710.22
2018,7,6,12,30,918.0,106.0,3.3,34.8,989.0,1023.25,716.73
2018,7,6,12,45,897.0,116.5,3.45,35.0,973.5,1018.33,714.27
2018,7,6,13,0,876.0,127.0,3.6,35.2,958.0,1010.19,709.95
2018,7,6,13,15,895.5,113.5,3.75,35.2,951.0,1014.95,714.41
2018,7,6,13,30,915.0,100.0,3.9,35.2,944.0,1016.11,716.58
2018,7,6,13,45,731.5,191.0,4.05,35.2,855.5,928.15,661.78
2018,7,6,14,0,548.0,282.0,4.2,35.2,767.0,838.25,602.17
2018,7,6,14,15,515.5,293.0,4.3,35.0,737.5,810.93,585.1
2018,7,6,14,30,483.0,304.0,4.4,34.8,708.0,782.85,566.95
2018,7,6,14,45,527.0,274.0,4.5,34.6,698.0,781.4,569.18
2018,7,6,15,0,571.0,244.0,4.6,34.4,688.0,775.74,568.4
2018,7,6,15,15,613.5,210.5,4.6,34.4,665.0,763.73,562.46
2018,7,6,15,30,656.0,177.0,4.6,34.4,642.0,744.38,551.5
2018,7,6,15,45,704.0,145.0,4.6,33.55,615.5,725.6,541.85
2018,7,6,16,0,752.0,113.0,4.6,32.7,589.0,699.12,526.65
2018,7,6,16,15,730.0,108.0,4.6,32.05,540.5,648.19,493.33
2018,7,6,16,30,708.0,103.0,4.6,31.4,492.0,598.75,459.13
2018,7,6,16,45,706.0,93.5,4.55,30.75,450.5,555.67,428.61
2018,7,6,17,0,704.0,84.0,4.5,30.1,409.0,510.25,395.29
2018,7,6,17,15,649.5,82.0,4.4,29.25,354.0,446.12,346.56
2018,7,6,17,30,595.0,80.0,4.3,28.4,299.0,385.09,298.85
2018,7,6,17,45,560.0,72.0,4.15,27.55,253.5,330.57,254.82
2018,7,6,18,0,525.0,64.0,4.0,26.7,208.0,278.98,211.76
2018,7,6,18,15,497.5,54.0,3.95,25.9,168.0,230.9,170.26
2018,7,6,18,30,470.0,44.0,3.9,25.1,128.0,185.45,130.05
2018,7,6,18,45,393.0,35.5,3.85,24.35,91.0,133.32,86.08
2018,7,6,19,0,316.0,27.0,3.8,23.6,54.0,89.46,46.07
2018,7,6,19,15,182.5,16.5,3.75,23.2,30.0,38.0,0.0
2018,7,6,19,30,49.0,6.0,3.7,22.8,6.0,9.34,0.0
2018,7,6,19,45,24.5,3.0,3.7,22.4,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,21.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,7,4,45,51.0,5.0,2.25,16.1,6.0,0.0,0.0
2018,7,7,5,0,102.0,10.0,2.5,16.3,12.0,9.83,0.0
2018,7,7,5,15,246.0,20.5,2.55,16.85,42.0,16.2,0.0
2018,7,7,5,30,390.0,31.0,2.6,17.4,72.0,23.74,13.95
2018,7,7,5,45,476.5,37.5,2.65,17.95,114.0,27.09,17.77
2018,7,7,6,0,563.0,44.0,2.7,18.5,156.0,30.31,20.9
2018,7,7,6,15,619.0,49.0,2.7,19.35,204.0,45.7,25.44
2018,7,7,6,30,675.0,54.0,2.7,20.2,252.0,88.2,43.82
2018,7,7,6,45,714.0,58.0,2.7,21.05,303.0,134.06,74.55
2018,7,7,7,0,753.0,62.0,2.7,21.9,354.0,184.29,114.26
2018,7,7,7,15,780.0,65.0,2.75,22.85,404.5,235.06,157.48
2018,7,7,7,30,807.0,68.0,2.8,23.8,455.0,292.03,206.28
2018,7,7,7,45,828.0,71.0,2.85,24.75,505.0,345.82,252.26
2018,7,7,8,0,849.0,74.0,2.9,25.7,555.0,401.18,298.36
2018,7,7,8,15,865.0,75.5,3.0,26.45,602.0,454.31,341.79
2018,7,7,8,30,881.0,77.0,3.1,27.2,649.0,508.03,384.25
2018,7,7,8,45,893.0,79.0,3.2,27.95,692.5,560.38,424.33
2018,7,7,9,0,905.0,81.0,3.3,28.7,736.0,612.46,462.89
2018,7,7,9,15,914.5,83.0,3.4,29.35,775.5,662.43,498.96
2018,7,7,9,30,924.0,85.0,3.5,30.0,815.0,711.44,532.55
2018,7,7,9,45,931.0,86.5,3.6,30.65,848.5,756.95,561.74
2018,7,7,10,0,938.0,88.0,3.7,31.3,882.0,800.85,589.42
2018,7,7,10,15,943.0,89.0,3.8,31.7,909.5,840.83,614.74
2018,7,7,10,30,948.0,90.0,3.9,32.1,937.0,878.65,638.42
2018,7,7,10,45,952.0,90.5,3.95,32.5,958.0,912.77,659.23
2018,7,7,11,0,956.0,91.0,4.0,32.9,979.0,944.33,678.24
2018,7,7,11,15,959.0,91.0,4.1,33.15,993.0,971.76,695.2
2018,7,7,11,30,962.0,91.0,4.2,33.4,1007.0,996.31,710.31
2018,7,7,11,45,963.0,91.0,4.3,33.6,1013.5,1015.93,722.44
2018,7,7,12,0,964.0,91.0,4.4,33.8,1020.0,1032.38,732.64
2018,7,7,12,15,957.5,95.5,4.45,33.95,1017.5,1042.78,738.95
2018,7,7,12,30,951.0,100.0,4.5,34.1,1015.0,1049.79,743.24
2018,7,7,12,45,941.5,105.5,4.55,34.2,1005.0,1051.47,744.43
2018,7,7,13,0,932.0,111.0,4.6,34.3,995.0,1049.83,743.65
2018,7,7,13,15,930.0,110.0,4.65,34.3,980.0,1045.74,741.76
2018,7,7,13,30,928.0,109.0,4.7,34.3,965.0,1038.35,737.87
2018,7,7,13,45,813.5,164.0,4.8,34.25,901.0,981.02,702.4
2018,7,7,14,0,699.0,219.0,4.9,34.2,837.0,921.86,665.68
2018,7,7,14,15,584.5,257.5,4.95,34.0,763.0,842.01,612.88
2018,7,7,14,30,470.0,296.0,5.0,33.8,689.0,762.41,557.69
2018,7,7,14,45,585.0,242.0,5.1,33.55,710.5,803.3,591.17
2018,7,7,15,0,700.0,188.0,5.2,33.3,732.0,834.46,616.12
2018,7,7,15,15,647.5,194.0,5.2,33.3,677.0,775.82,576.74
2018,7,7,15,30,595.0,200.0,5.2,33.3,622.0,718.15,536.64
2018,7,7,15,45,713.5,145.5,5.35,32.45,619.5,733.79,553.28
2018,7,7,16,0,832.0,91.0,5.5,31.6,617.0,732.08,556.0
2018,7,7,16,15,811.0,87.5,5.5,30.9,567.5,683.9,524.52
2018,7,7,16,30,790.0,84.0,5.5,30.2,518.0,631.92,489.48
2018,7,7,16,45,783.5,77.5,5.5,29.45,473.5,585.79,456.54
2018,7,7,17,0,777.0,71.0,5.5,28.7,429.0,538.66,421.63
2018,7,7,17,15,743.0,68.0,5.4,27.8,377.5,479.87,376.41
2018,7,7,17,30,709.0,65.0,5.3,26.9,326.0,423.16,331.32
2018,7,7,17,45,670.5,59.5,5.15,25.95,276.5,364.13,282.97
2018,7,7,18,0,632.0,54.0,5.0,25.0,227.0,308.25,235.6
2018,7,7,18,15,581.0,47.5,4.85,24.1,181.5,251.45,186.48
2018,7,7,18,30,530.0,41.0,4.7,23.2,136.0,198.87,140.19
2018,7,7,18,45,437.5,34.0,4.55,22.3,96.5,141.71,91.86
2018,7,7,19,0,345.0,27.0,4.4,21.4,57.0,94.3,48.6
2018,7,7,19,15,200.0,16.5,4.35,20.9,31.5,40.05,0.0
2018,7,7,19,30,55.0,6.0,4.3,20.4,6.0,9.75,0.0
2018,7,7,19,45,27.5,3.0,4.25,19.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,18.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,17.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,8,4,45,50.0,4.5,3.6,14.1,5.5,0.0,0.0
2018,7,8,5,0,100.0,9.0,3.7,14.3,11.0,8.85,0.0
2018,7,8,5,15,249.5,20.0,3.7,14.9,41.5,15.8,0.0
2018,7,8,5,30,399.0,31.0,3.7,15.5,72.0,23.85,14.09
2018,7,8,5,45,485.0,37.0,3.75,16.1,114.0,26.74,17.59
2018,7,8,6,0,571.0,43.0,3.8,16.7,156.0,32.3,22.8
2018,7,8,6,15,626.0,48.5,3.75,17.65,204.5,44.42,25.15
2018,7,8,6,30,681.0,54.0,3.7,18.6,253.0,87.6,43.68
2018,7,8,6,45,718.5,58.0,3.7,19.5,303.5,133.57,74.54
2018,7,8,7,0,756.0,62.0,3.7,20.4,354.0,183.76,114.49
2018,7,8,7,15,782.0,65.0,3.75,21.2,404.0,234.47,158.17
2018,7,8,7,30,808.0,68.0,3.8,22.0,454.0,291.27,207.53
2018,7,8,7,45,827.0,71.0,3.85,22.75,503.5,344.45,253.91
2018,7,8,8,0,846.0,74.0,3.9,23.5,553.0,399.01,300.36
2018,7,8,8,15,861.0,77.0,3.95,24.3,600.0,452.95,344.99
2018,7,8,8,30,876.0,80.0,4.0,25.1,647.0,507.4,388.52
2018,7,8,8,45,887.5,82.0,4.05,25.9,690.5,559.3,428.74
2018,7,8,9,0,899.0,84.0,4.1,26.7,734.0,610.88,467.38
2018,7,8,9,15,905.5,87.0,4.2,27.35,772.0,659.69,503.16
2018,7,8,9,30,912.0,90.0,4.3,28.0,810.0,707.28,536.54
2018,7,8,9,45,915.0,94.5,4.35,28.6,843.0,752.36,565.92
2018,7,8,10,0,918.0,99.0,4.4,29.2,876.0,795.56,593.58
2018,7,8,10,15,924.0,100.0,4.5,29.6,903.5,835.71,619.47
2018,7,8,10,30,930.0,101.0,4.6,30.0,931.0,873.82,643.75
2018,7,8,10,45,934.0,102.0,4.65,30.45,952.0,907.97,664.87
2018,7,8,11,0,938.0,103.0,4.7,30.9,973.0,939.62,684.25
2018,7,8,11,15,940.5,103.5,4.8,31.1,987.0,966.74,701.67
2018,7,8,11,30,943.0,104.0,4.9,31.3,1001.0,991.02,717.26
2018,7,8,11,45,944.5,104.0,4.95,31.5,1008.0,1010.88,729.62
2018,7,8,12,0,946.0,104.0,5.0,31.7,1015.0,1027.66,740.06
2018,7,8,12,15,946.0,104.0,5.1,31.75,1014.0,1039.81,748.45
2018,7,8,12,30,946.0,104.0,5.2,31.8,1013.0,1048.7,754.86
2018,7,8,12,45,944.0,104.0,5.3,31.85,1005.0,1052.29,757.96
2018,7,8,13,0,942.0,104.0,5.4,31.9,997.0,1052.54,759.02
2018,7,8,13,15,939.0,103.5,5.4,31.8,981.5,1047.93,756.76
2018,7,8,13,30,936.0,103.0,5.4,31.7,966.0,1040.0,752.46
2018,7,8,13,45,932.0,101.5,5.45,31.65,943.5,1026.77,745.02
2018,7,8,14,0,928.0,100.0,5.5,31.6,921.0,1010.34,735.56
2018,7,8,14,15,922.0,99.0,5.55,31.35,892.0,989.42,723.76
2018,7,8,14,30,916.0,98.0,5.6,31.1,863.0,965.59,710.01
2018,7,8,14,45,908.0,96.5,5.6,30.9,828.5,936.6,692.28
2018,7,8,15,0,900.0,95.0,5.6,30.7,794.0,905.07,672.77
2018,7,8,15,15,889.5,93.5,5.6,30.7,754.0,869.03,649.5
2018,7,8,15,30,879.0,92.0,5.6,30.7,714.0,830.97,624.68
2018,7,8,15,45,866.0,88.5,5.6,29.95,669.0,786.92,597.28
2018,7,8,16,0,853.0,85.0,5.6,29.2,624.0,741.46,568.38
2018,7,8,16,15,836.5,82.0,5.55,28.7,576.5,692.85,535.91
2018,7,8,16,30,820.0,79.0,5.5,28.2,529.0,646.64,504.64
2018,7,8,16,45,798.5,76.0,5.5,27.65,479.5,593.62,465.79
2018,7,8,17,0,777.0,73.0,5.5,27.1,430.0,540.91,425.96
2018,7,8,17,15,748.0,69.0,5.4,26.3,379.5,483.67,381.56
2018,7,8,17,30,719.0,65.0,5.3,25.5,329.0,428.02,336.9
2018,7,8,17,45,678.0,60.0,5.25,24.7,279.0,367.92,287.36
2018,7,8,18,0,637.0,55.0,5.2,23.9,229.0,311.2,238.99
2018,7,8,18,15,576.0,49.0,5.05,23.0,182.0,251.41,187.4
2018,7,8,18,30,515.0,43.0,4.9,22.1,135.0,196.83,139.57
2018,7,8,18,45,421.0,35.0,4.8,21.2,95.0,139.01,90.66
2018,7,8,19,0,327.0,27.0,4.7,20.3,55.0,91.04,46.82
2018,7,8,19,15,188.5,16.5,4.7,19.75,30.5,38.63,0.0
2018,7,8,19,30,50.0,6.0,4.7,19.2,6.0,5.9,0.0
2018,7,8,19,45,25.0,3.0,4.7,18.65,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.45,13.9,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.5,14.1,11.0,9.83,0.0
2018,7,9,5,15,239.0,20.5,3.55,14.7,40.5,16.41,0.0
2018,7,9,5,30,385.0,31.0,3.6,15.3,70.0,23.96,14.1
2018,7,9,5,45,473.5,37.5,3.6,15.95,112.0,27.28,18.05
2018,7,9,6,0,562.0,44.0,3.6,16.6,154.0,30.48,21.2
2018,7,9,6,15,617.5,49.0,3.55,17.5,202.0,43.78,25.42
2018,7,9,6,30,673.0,54.0,3.5,18.4,250.0,86.04,42.98
2018,7,9,6,45,711.0,58.5,3.5,19.3,300.5,132.06,73.71
2018,7,9,7,0,749.0,63.0,3.5,20.2,351.0,182.36,113.62
2018,7,9,7,15,776.5,66.5,3.4,21.05,402.0,233.48,157.42
2018,7,9,7,30,804.0,70.0,3.3,21.9,453.0,287.38,204.27
2018,7,9,7,45,823.5,73.0,3.2,22.8,502.5,344.02,252.95
2018,7,9,8,0,843.0,76.0,3.1,23.7,552.0,398.64,298.86
2018,7,9,8,15,857.5,78.5,3.05,24.65,598.5,451.8,342.24
2018,7,9,8,30,872.0,81.0,3.0,25.6,645.0,505.41,384.35
2018,7,9,8,45,883.5,83.0,2.9,26.55,688.0,557.16,423.37
2018,7,9,9,0,895.0,85.0,2.8,27.5,731.0,608.6,460.58
2018,7,9,9,15,902.5,88.5,2.85,28.4,770.0,658.38,495.79
2018,7,9,9,30,910.0,92.0,2.9,29.3,809.0,707.05,528.67
2018,7,9,9,45,914.5,94.0,2.9,30.2,841.0,750.8,555.53
2018,7,9,10,0,919.0,96.0,2.9,31.1,873.0,792.77,580.68
2018,7,9,10,15,924.0,98.0,2.95,31.95,900.5,833.16,604.74
2018,7,9,10,30,929.0,100.0,3.0,32.8,928.0,871.45,627.06
2018,7,9,10,45,932.0,101.5,3.0,33.7,949.0,905.24,645.71
2018,7,9,11,0,935.0,103.0,3.0,34.6,970.0,936.48,662.48
2018,7,9,11,15,937.5,103.5,3.1,35.05,984.0,963.58,678.44
2018,7,9,11,30,940.0,104.0,3.2,35.5,998.0,987.84,692.59
2018,7,9,11,45,940.5,105.0,3.25,36.0,1004.5,1007.73,703.51
2018,7,9,12,0,941.0,106.0,3.3,36.5,1011.0,1024.53,712.55
2018,7,9,12,15,940.5,106.0,3.45,36.65,1010.0,1036.17,720.26
2018,7,9,12,30,940.0,106.0,3.6,36.8,1009.0,1044.57,726.08
2018,7,9,12,45,939.0,105.0,3.75,37.0,1001.0,1048.16,728.86
2018,7,9,13,0,938.0,104.0,3.9,37.2,993.0,1048.41,729.69
2018,7,9,13,15,935.5,103.5,4.1,37.1,978.0,1044.34,729.15
2018,7,9,13,30,933.0,103.0,4.3,37.0,963.0,1036.96,726.6
2018,7,9,13,45,929.0,102.0,4.45,36.95,941.0,1024.31,720.32
2018,7,9,14,0,925.0,101.0,4.6,36.9,919.0,1008.47,712.06
2018,7,9,14,15,919.0,100.0,4.75,36.6,890.0,987.62,701.34
2018,7,9,14,30,913.0,99.0,4.9,36.3,861.0,963.86,688.91
2018,7,9,14,45,905.0,97.5,5.05,36.05,826.5,934.96,673.06
2018,7,9,15,0,897.0,96.0,5.2,35.8,792.0,903.52,655.31
2018,7,9,15,15,886.5,94.0,5.2,35.8,752.0,867.03,632.4
2018,7,9,15,30,876.0,92.0,5.2,35.8,712.0,828.52,607.99
2018,7,9,15,45,864.0,89.0,5.4,34.9,668.0,785.92,583.66
2018,7,9,16,0,852.0,86.0,5.6,34.0,624.0,741.83,557.57
2018,7,9,16,15,837.0,82.5,5.65,33.35,576.5,693.78,526.84
2018,7,9,16,30,822.0,79.0,5.7,32.7,529.0,648.0,497.08
2018,7,9,16,45,802.0,75.0,5.75,32.05,479.5,594.71,459.05
2018,7,9,17,0,782.0,71.0,5.8,31.4,430.0,541.59,419.85
2018,7,9,17,15,754.0,67.0,5.75,30.45,379.5,484.64,376.63
2018,7,9,17,30,726.0,63.0,5.7,29.5,329.0,429.18,332.99
2018,7,9,17,45,686.5,58.0,5.65,28.55,279.0,369.38,284.46
2018,7,9,18,0,647.0,53.0,5.6,27.6,229.0,312.8,236.91
2018,7,9,18,15,586.5,47.5,5.4,26.6,182.0,252.22,185.3
2018,7,9,18,30,526.0,42.0,5.2,25.6,135.0,198.7,138.84
2018,7,9,18,45,432.5,34.0,5.05,24.6,95.0,140.43,90.1
2018,7,9,19,0,339.0,26.0,4.9,23.6,55.0,91.86,45.89
2018,7,9,19,15,196.0,16.0,4.85,23.05,30.5,38.95,0.0
2018,7,9,19,30,53.0,6.0,4.8,22.5,6.0,5.9,0.0
2018,7,9,19,45,26.5,3.0,4.75,21.95,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,21.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,20.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,20.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,20.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,20.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,19.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,19.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,10,4,45,54.0,5.0,2.35,15.95,5.5,0.0,0.0
2018,7,10,5,0,108.0,10.0,2.7,16.2,11.0,9.83,0.0
2018,7,10,5,15,262.5,19.0,2.95,16.7,40.5,15.01,0.0
2018,7,10,5,30,417.0,28.0,3.2,17.2,70.0,21.2,11.62
2018,7,10,5,45,503.0,34.5,3.45,17.7,112.5,26.95,17.6
2018,7,10,6,0,589.0,41.0,3.7,18.2,155.0,30.63,21.16
2018,7,10,6,15,644.5,46.0,3.65,19.1,204.0,40.43,22.93
2018,7,10,6,30,700.0,51.0,3.6,20.0,253.0,84.1,40.45
2018,7,10,6,45,737.5,54.5,3.55,20.85,304.0,130.62,71.01
2018,7,10,7,0,775.0,58.0,3.5,21.7,355.0,181.35,111.01
2018,7,10,7,15,802.0,61.0,3.4,22.8,406.5,236.91,158.06
2018,7,10,7,30,829.0,64.0,3.3,23.9,458.0,291.45,205.04
2018,7,10,7,45,848.5,66.5,3.2,24.95,508.0,345.47,251.36
2018,7,10,8,0,868.0,69.0,3.1,26.0,558.0,400.9,297.53
2018,7,10,8,15,883.0,71.5,3.0,26.95,605.5,455.55,341.68
2018,7,10,8,30,898.0,74.0,2.9,27.9,653.0,510.68,384.46
2018,7,10,8,45,910.0,75.5,2.85,28.85,697.0,563.5,424.02
2018,7,10,9,0,922.0,77.0,2.8,29.8,741.0,616.02,461.81
2018,7,10,9,15,928.5,80.5,2.75,30.65,780.5,666.42,496.79
2018,7,10,9,30,935.0,84.0,2.7,31.5,820.0,715.57,528.92
2018,7,10,9,45,938.0,89.0,2.7,32.3,854.0,762.18,557.45
2018,7,10,10,0,941.0,94.0,2.7,33.1,888.0,806.86,584.15
2018,7,10,10,15,946.5,95.0,2.75,33.65,916.0,847.54,608.68
2018,7,10,10,30,952.0,96.0,2.8,34.2,944.0,886.07,631.55
2018,7,10,10,45,956.0,97.0,2.85,34.7,965.5,921.0,652.01
2018,7,10,11,0,960.0,98.0,2.9,35.2,987.0,953.35,670.69
2018,7,10,11,15,962.5,98.5,3.05,35.4,1001.5,981.11,688.0
2018,7,10,11,30,965.0,99.0,3.2,35.6,1016.0,1005.95,703.51
2018,7,10,11,45,966.5,98.5,3.3,35.85,1022.5,1025.8,715.44
2018,7,10,12,0,968.0,98.0,3.4,36.1,1029.0,1042.47,725.49
2018,7,10,12,15,967.0,99.0,3.6,36.05,1028.5,1054.96,734.69
2018,7,10,12,30,966.0,100.0,3.8,36.0,1028.0,1064.1,741.91
2018,7,10,12,45,963.0,101.0,3.95,35.95,1019.5,1067.87,745.56
2018,7,10,13,0,960.0,102.0,4.1,35.9,1011.0,1068.23,747.21
2018,7,10,13,15,957.5,101.5,4.25,35.7,995.5,1064.13,746.64
2018,7,10,13,30,955.0,101.0,4.4,35.5,980.0,1056.64,744.03
2018,7,10,13,45,950.5,99.5,4.55,35.25,957.0,1042.78,737.61
2018,7,10,14,0,946.0,98.0,4.7,35.0,934.0,1025.66,729.14
2018,7,10,14,15,940.5,97.0,4.85,34.6,905.0,1004.96,718.98
2018,7,10,14,30,935.0,96.0,5.0,34.2,876.0,981.25,707.08
2018,7,10,14,45,927.5,94.0,5.1,33.8,841.0,951.77,690.85
2018,7,10,15,0,920.0,92.0,5.2,33.4,806.0,919.64,672.69
2018,7,10,15,15,909.5,90.5,5.2,33.4,765.5,883.02,649.56
2018,7,10,15,30,899.0,89.0,5.2,33.4,725.0,844.31,624.87
2018,7,10,15,45,886.5,87.0,5.4,32.2,680.5,801.59,601.14
2018,7,10,16,0,874.0,85.0,5.6,31.0,636.0,757.36,575.53
2018,7,10,16,15,858.5,81.5,5.65,30.2,587.5,708.07,544.0
2018,7,10,16,30,843.0,78.0,5.7,29.4,539.0,657.99,511.14
2018,7,10,16,45,821.5,74.5,5.7,28.6,488.5,606.41,474.19
2018,7,10,17,0,800.0,71.0,5.7,27.8,438.0,552.06,433.71
2018,7,10,17,15,770.5,67.5,5.65,26.75,386.5,493.97,389.22
2018,7,10,17,30,741.0,64.0,5.6,25.7,335.0,437.49,344.31
2018,7,10,17,45,700.0,59.0,5.55,24.65,284.0,376.25,294.05
2018,7,10,18,0,659.0,54.0,5.5,23.6,233.0,318.37,244.81
2018,7,10,18,15,597.5,48.5,5.35,22.65,185.5,257.78,192.33
2018,7,10,18,30,536.0,43.0,5.2,21.7,138.0,202.45,143.64
2018,7,10,18,45,437.5,35.5,5.1,20.7,97.0,143.04,93.31
2018,7,10,19,0,339.0,28.0,5.0,19.7,56.0,93.6,47.37
2018,7,10,19,15,195.0,16.5,4.95,19.15,30.5,39.25,0.0
2018,7,10,19,30,51.0,5.0,4.9,18.6,5.0,4.91,0.0
2018,7,10,19,45,25.5,2.5,4.85,18.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,11,4,45,47.0,4.5,2.45,13.65,5.0,0.0,0.0
2018,7,11,5,0,94.0,9.0,2.6,13.9,10.0,8.85,0.0
2018,7,11,5,15,242.5,19.0,2.7,14.55,39.0,15.11,0.0
2018,7,11,5,30,391.0,29.0,2.8,15.2,68.0,22.25,12.5
2018,7,11,5,45,480.5,35.5,2.85,15.8,110.0,25.68,16.64
2018,7,11,6,0,570.0,42.0,2.9,16.4,152.0,31.65,22.23
2018,7,11,6,15,626.5,47.5,2.85,17.1,200.5,40.55,24.13
2018,7,11,6,30,683.0,53.0,2.8,17.8,249.0,83.69,41.37
2018,7,11,6,45,722.0,56.5,2.7,18.5,300.0,129.44,71.38
2018,7,11,7,0,761.0,60.0,2.6,19.2,351.0,179.58,111.01
2018,7,11,7,15,788.5,63.0,2.55,20.05,402.0,230.9,155.0
2018,7,11,7,30,816.0,66.0,2.5,20.9,453.0,288.47,204.81
2018,7,11,7,45,836.5,69.5,2.45,21.75,503.5,343.08,252.0
2018,7,11,8,0,857.0,73.0,2.4,22.6,554.0,399.24,299.2
2018,7,11,8,15,872.5,75.0,2.35,23.45,601.5,453.14,343.23
2018,7,11,8,30,888.0,77.0,2.3,24.3,649.0,507.59,386.02
2018,7,11,8,45,900.0,79.0,2.25,25.15,693.0,560.45,425.98
