Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,2,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,4,45,7.5,1.5,2.75,16.8,1.5,0.0,0.0
2018,7,21,5,0,15.0,3.0,2.8,16.9,3.0,0.0,0.0
2018,7,21,5,15,85.5,16.0,2.9,17.35,22.0,15.73,0.0
2018,7,21,5,30,156.0,29.0,3.0,17.8,41.0,22.7,9.99
2018,7,21,5,45,240.5,42.5,3.1,18.3,76.5,32.54,21.91
2018,7,21,6,0,325.0,56.0,3.2,18.8,112.0,41.9,30.68
2018,7,21,6,15,389.5,66.0,3.2,19.45,155.0,48.03,36.35
2018,7,21,6,30,454.0,76.0,3.2,20.1,198.0,78.68,47.19
2018,7,21,6,45,469.0,89.0,3.2,20.75,238.0,118.1,72.86
2018,7,21,7,0,484.0,102.0,3.2,21.4,278.0,159.19,104.7
2018,7,21,7,15,426.5,129.5,3.25,22.1,302.0,199.18,140.67
2018,7,21,7,30,369.0,157.0,3.3,22.8,326.0,233.26,171.7
2018,7,21,7,45,514.5,138.5,3.35,23.55,403.5,285.73,211.81
2018,7,21,8,0,660.0,120.0,3.4,24.3,481.0,352.14,263.98
2018,7,21,8,15,687.5,122.5,3.45,25.0,528.0,402.45,305.11
2018,7,21,8,30,715.0,125.0,3.5,25.7,575.0,454.83,346.81
2018,7,21,8,45,731.0,129.0,3.55,26.45,617.5,506.28,386.51
2018,7,21,9,0,747.0,133.0,3.6,27.2,660.0,555.98,423.77
2018,7,21,9,15,752.5,140.0,3.7,27.8,696.5,602.21,457.71
2018,7,21,9,30,758.0,147.0,3.8,28.4,733.0,647.5,490.08
2018,7,21,9,45,758.5,155.0,3.85,29.0,763.5,689.09,518.8
2018,7,21,10,0,759.0,163.0,3.9,29.6,794.0,729.0,545.59
2018,7,21,10,15,727.0,186.5,4.0,30.1,807.5,756.59,562.95
2018,7,21,10,30,695.0,210.0,4.1,30.6,821.0,780.46,577.57
2018,7,21,10,45,692.5,216.0,4.2,31.05,837.5,808.64,595.52
2018,7,21,11,0,690.0,222.0,4.3,31.5,854.0,834.68,611.75
2018,7,21,11,15,742.0,197.0,4.45,31.8,886.5,875.39,638.34
2018,7,21,11,30,794.0,172.0,4.6,32.1,919.0,917.82,665.81
2018,7,21,11,45,796.0,172.5,4.7,32.4,926.0,937.2,677.68
2018,7,21,12,0,798.0,173.0,4.8,32.7,933.0,953.95,688.28
2018,7,21,12,15,806.5,166.5,4.9,32.8,934.5,967.27,697.3
2018,7,21,12,30,815.0,160.0,5.0,32.9,936.0,977.79,704.6
2018,7,21,12,45,813.5,158.0,5.1,33.0,927.0,980.08,706.63
2018,7,21,13,0,812.0,156.0,5.2,33.1,918.0,979.35,706.83
2018,7,21,13,15,820.5,149.5,5.25,33.0,908.5,980.85,708.87
2018,7,21,13,30,829.0,143.0,5.3,32.9,899.0,973.3,705.03
2018,7,21,13,45,825.0,140.5,5.35,32.8,877.5,960.42,697.82
2018,7,21,14,0,821.0,138.0,5.4,32.7,856.0,944.65,688.76
2018,7,21,14,15,814.5,135.5,5.45,32.45,828.0,929.32,680.46
2018,7,21,14,30,808.0,133.0,5.5,32.2,800.0,905.58,666.52
2018,7,21,14,45,768.0,143.5,5.5,32.0,756.0,862.72,639.08
2018,7,21,15,0,728.0,154.0,5.5,31.8,712.0,822.0,612.94
2018,7,21,15,15,747.5,137.5,5.5,31.8,684.0,797.61,597.44
2018,7,21,15,30,767.0,121.0,5.5,31.8,656.0,772.44,581.28
2018,7,21,15,45,752.5,117.0,5.55,30.95,613.5,730.21,555.1
2018,7,21,16,0,738.0,113.0,5.6,30.1,571.0,686.9,527.66
2018,7,21,16,15,720.0,108.5,5.6,29.5,525.5,641.41,497.21
2018,7,21,16,30,702.0,104.0,5.6,28.9,480.0,593.87,463.25
2018,7,21,16,45,677.0,98.5,5.6,28.25,432.0,540.78,424.24
2018,7,21,17,0,652.0,93.0,5.6,27.6,384.0,488.56,384.72
2018,7,21,17,15,616.5,87.5,5.5,26.8,335.5,431.89,340.56
2018,7,21,17,30,581.0,82.0,5.4,26.0,287.0,377.66,296.97
2018,7,21,17,45,533.5,74.5,5.3,25.15,239.5,318.83,248.61
2018,7,21,18,0,486.0,67.0,5.2,24.3,192.0,264.26,202.44
2018,7,21,18,15,418.0,58.0,5.0,23.55,148.5,205.99,152.82
2018,7,21,18,30,350.0,49.0,4.8,22.8,105.0,154.69,108.88
2018,7,21,18,45,257.5,37.0,4.65,22.05,70.5,101.85,64.92
2018,7,21,19,0,165.0,25.0,4.5,21.3,36.0,57.22,17.39
2018,7,21,19,15,87.0,13.5,4.45,20.85,19.0,22.76,0.0
2018,7,21,19,30,9.0,2.0,4.4,20.4,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,4.35,19.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,19.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.15,18.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,3.0,16.6,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,3.0,16.7,2.0,0.0,0.0
2018,7,22,5,15,103.5,14.5,3.05,17.15,22.0,14.25,0.0
2018,7,22,5,30,195.0,27.0,3.1,17.6,42.0,21.08,8.35
2018,7,22,5,45,213.5,39.5,3.2,18.1,67.0,30.13,19.83
2018,7,22,6,0,232.0,52.0,3.3,18.6,92.0,38.71,27.93
2018,7,22,6,15,354.0,61.0,3.3,19.15,144.5,44.2,33.04
2018,7,22,6,30,476.0,70.0,3.3,19.7,197.0,73.45,42.66
2018,7,22,6,45,541.5,74.5,3.25,20.25,248.0,111.38,64.6
2018,7,22,7,0,607.0,79.0,3.2,20.8,299.0,156.72,97.73
2018,7,22,7,15,641.0,84.5,3.25,21.45,348.0,203.57,136.58
2018,7,22,7,30,675.0,90.0,3.3,22.1,397.0,254.03,179.7
2018,7,22,7,45,700.5,94.5,3.4,22.75,445.5,304.31,223.12
2018,7,22,8,0,726.0,99.0,3.5,23.4,494.0,359.19,269.49
2018,7,22,8,15,746.0,102.0,3.55,24.0,540.0,409.87,311.71
2018,7,22,8,30,766.0,105.0,3.6,24.6,586.0,461.79,353.71
2018,7,22,8,45,781.0,108.0,3.65,25.25,629.0,512.08,393.18
2018,7,22,9,0,796.0,111.0,3.7,25.9,672.0,562.62,431.64
2018,7,22,9,15,807.0,114.0,3.75,26.4,710.5,610.71,467.43
2018,7,22,9,30,818.0,117.0,3.8,26.9,749.0,659.01,502.39
2018,7,22,9,45,826.0,120.0,3.85,27.45,782.5,703.11,532.94
2018,7,22,10,0,834.0,123.0,3.9,28.0,816.0,745.91,560.87
2018,7,22,10,15,840.5,125.0,4.0,28.35,843.5,785.09,586.59
2018,7,22,10,30,847.0,127.0,4.1,28.7,871.0,822.48,610.87
2018,7,22,10,45,851.0,129.0,4.15,29.1,892.0,855.76,631.85
2018,7,22,11,0,855.0,131.0,4.2,29.5,913.0,886.76,651.18
2018,7,22,11,15,858.0,131.5,4.3,29.75,927.0,912.97,667.86
2018,7,22,11,30,861.0,132.0,4.4,30.0,941.0,936.6,682.83
2018,7,22,11,45,862.0,133.0,4.5,30.25,948.0,956.11,695.11
2018,7,22,12,0,863.0,134.0,4.6,30.5,955.0,972.77,705.59
2018,7,22,12,15,866.5,131.5,4.65,30.65,955.5,985.48,713.6
2018,7,22,12,30,870.0,129.0,4.7,30.8,956.0,995.2,719.81
2018,7,22,12,45,873.0,125.5,4.8,31.0,949.5,1000.34,723.5
2018,7,22,13,0,876.0,122.0,4.9,31.2,943.0,1002.33,725.25
2018,7,22,13,15,872.5,121.5,5.0,31.2,928.0,997.74,723.41
2018,7,22,13,30,869.0,121.0,5.1,31.2,913.0,990.01,719.62
2018,7,22,13,45,864.5,119.5,5.2,31.2,891.0,977.17,712.54
2018,7,22,14,0,860.0,118.0,5.3,31.2,869.0,961.33,703.52
2018,7,22,14,15,853.0,116.0,5.4,30.95,840.5,939.66,691.32
2018,7,22,14,30,846.0,114.0,5.5,30.7,812.0,915.27,677.24
2018,7,22,14,45,837.5,112.0,5.55,30.4,778.0,886.93,660.22
2018,7,22,15,0,829.0,110.0,5.6,30.1,744.0,856.24,641.46
2018,7,22,15,15,817.0,108.0,5.6,30.1,705.0,820.38,617.93
2018,7,22,15,30,805.0,106.0,5.6,30.1,666.0,787.07,596.06
2018,7,22,15,45,789.5,103.0,5.65,29.15,622.5,743.8,569.32
2018,7,22,16,0,774.0,100.0,5.7,28.2,579.0,699.43,541.21
2018,7,22,16,15,754.0,96.5,5.7,27.6,532.0,650.46,508.18
2018,7,22,16,30,734.0,93.0,5.7,27.0,485.0,601.26,473.21
2018,7,22,16,45,707.5,89.0,5.7,26.45,436.5,547.49,433.1
2018,7,22,17,0,681.0,85.0,5.7,25.9,388.0,495.95,393.49
2018,7,22,17,15,646.5,80.0,5.6,25.25,339.0,439.01,348.5
2018,7,22,17,30,612.0,75.0,5.5,24.6,290.0,384.37,303.99
2018,7,22,17,45,564.0,68.5,5.4,23.95,242.0,324.9,254.45
2018,7,22,18,0,516.0,62.0,5.3,23.3,194.0,269.71,207.17
2018,7,22,18,15,448.0,54.0,5.2,22.7,150.0,211.03,156.69
2018,7,22,18,30,380.0,46.0,5.1,22.1,106.0,159.31,111.91
2018,7,22,18,45,283.0,35.0,4.95,21.5,71.0,105.56,66.8
2018,7,22,19,0,186.0,24.0,4.8,20.9,36.0,59.09,15.32
2018,7,22,19,15,98.5,13.0,4.75,20.55,19.0,23.41,0.0
2018,7,22,19,30,11.0,2.0,4.7,20.2,2.0,0.0,0.0
2018,7,22,19,45,5.5,1.0,4.7,19.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.5,18.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.8,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.3,15.45,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.3,15.5,2.0,0.0,0.0
2018,7,23,5,15,132.5,14.0,3.4,16.05,23.0,13.76,0.0
2018,7,23,5,30,247.0,26.0,3.5,16.6,44.0,20.88,7.63
2018,7,23,5,45,345.5,35.0,3.55,17.1,81.5,26.6,16.87
2018,7,23,6,0,444.0,44.0,3.6,17.6,119.0,31.97,22.18
2018,7,23,6,15,509.5,51.0,3.65,18.25,164.5,35.26,25.34
2018,7,23,6,30,575.0,58.0,3.7,18.9,210.0,66.46,34.69
2018,7,23,6,45,620.5,63.0,3.75,19.6,259.0,108.3,59.13
2018,7,23,7,0,666.0,68.0,3.8,20.3,308.0,155.27,94.27
2018,7,23,7,15,698.5,72.0,3.8,21.05,358.0,206.11,136.71
2018,7,23,7,30,731.0,76.0,3.8,21.8,408.0,257.71,181.25
2018,7,23,7,45,755.5,80.0,3.8,22.6,457.5,310.0,226.67
2018,7,23,8,0,780.0,84.0,3.8,23.4,507.0,364.41,273.0
2018,7,23,8,15,798.5,86.5,3.85,24.25,554.0,416.8,316.67
2018,7,23,8,30,817.0,89.0,3.9,25.1,601.0,472.69,361.56
2018,7,23,8,45,831.5,91.0,3.9,25.95,644.5,523.98,401.55
2018,7,23,9,0,846.0,93.0,3.9,26.8,688.0,575.33,440.23
2018,7,23,9,15,859.0,94.5,3.95,27.55,728.0,625.12,476.82
2018,7,23,9,30,872.0,96.0,4.0,28.3,768.0,674.36,511.92
2018,7,23,9,45,883.0,96.0,4.05,29.05,802.5,719.95,542.0
2018,7,23,10,0,894.0,96.0,4.1,29.8,837.0,764.34,570.27
2018,7,23,10,15,899.5,97.5,4.15,30.35,865.0,804.42,595.65
2018,7,23,10,30,905.0,99.0,4.2,30.9,893.0,842.47,619.36
2018,7,23,10,45,909.5,100.0,4.2,31.5,914.5,876.97,640.12
2018,7,23,11,0,914.0,101.0,4.2,32.1,936.0,909.04,659.05
2018,7,23,11,15,916.5,102.0,4.3,32.45,950.5,936.71,676.12
2018,7,23,11,30,919.0,103.0,4.4,32.8,965.0,961.57,691.34
2018,7,23,11,45,919.5,104.5,4.45,33.15,972.5,982.12,703.52
2018,7,23,12,0,920.0,106.0,4.5,33.5,980.0,999.6,713.76
2018,7,23,12,15,917.5,108.0,4.65,33.5,979.5,1011.5,722.05
2018,7,23,12,30,915.0,110.0,4.8,33.5,979.0,1020.17,728.51
2018,7,23,12,45,910.0,112.5,4.9,33.55,970.5,1023.6,731.51
2018,7,23,13,0,905.0,115.0,5.0,33.6,962.0,1023.75,732.54
2018,7,23,13,15,903.0,114.0,5.15,33.35,947.5,1020.04,732.48
2018,7,23,13,30,901.0,113.0,5.3,33.1,933.0,1013.06,730.38
2018,7,23,13,45,897.5,111.5,5.4,32.85,911.5,1000.87,724.56
2018,7,23,14,0,894.0,110.0,5.5,32.6,890.0,985.52,716.71
2018,7,23,14,15,888.5,108.0,5.55,32.25,861.5,964.68,705.19
2018,7,23,14,30,883.0,106.0,5.6,31.9,833.0,940.94,691.72
2018,7,23,14,45,875.5,103.5,5.7,31.6,798.5,912.08,674.85
2018,7,23,15,0,868.0,101.0,5.8,31.3,764.0,880.69,656.09
2018,7,23,15,15,857.0,98.5,5.8,31.3,724.0,843.95,632.16
2018,7,23,15,30,846.0,96.0,5.8,31.3,684.0,805.26,606.72
2018,7,23,15,45,831.5,94.0,5.7,30.45,640.0,762.61,579.89
2018,7,23,16,0,817.0,92.0,5.6,29.6,596.0,722.44,554.44
2018,7,23,16,15,798.0,89.0,5.5,28.9,548.5,672.99,521.44
2018,7,23,16,30,779.0,86.0,5.4,28.2,501.0,623.14,486.86
2018,7,23,16,45,753.0,83.0,5.3,27.5,451.5,568.79,446.78
2018,7,23,17,0,727.0,80.0,5.2,26.8,402.0,515.21,406.09
2018,7,23,17,15,693.0,75.0,5.1,26.05,351.0,456.29,360.11
2018,7,23,17,30,659.0,70.0,5.0,25.3,300.0,400.75,315.24
2018,7,23,17,45,607.0,64.5,4.85,24.55,250.0,338.31,263.59
2018,7,23,18,0,555.0,59.0,4.7,23.8,200.0,280.53,214.38
2018,7,23,18,15,466.0,51.5,4.65,23.1,151.5,213.65,157.83
2018,7,23,18,30,377.0,44.0,4.6,22.4,103.0,156.0,108.98
2018,7,23,18,45,279.5,33.5,4.5,21.75,68.5,102.98,64.52
2018,7,23,19,0,182.0,23.0,4.4,21.1,34.0,56.93,11.55
2018,7,23,19,15,97.5,12.5,4.35,20.65,18.0,22.68,0.0
2018,7,23,19,30,13.0,2.0,4.3,20.2,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,4.3,19.75,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,18.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,17.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.1,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.45,16.2,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.5,16.3,2.0,0.0,0.0
2018,7,24,5,15,126.0,13.5,3.55,16.75,22.0,13.27,0.0
2018,7,24,5,30,236.0,25.0,3.6,17.2,42.0,20.02,6.33
2018,7,24,5,45,335.5,35.0,3.65,17.65,79.5,26.74,16.89
2018,7,24,6,0,435.0,45.0,3.7,18.1,117.0,33.02,23.01
2018,7,24,6,15,502.5,52.0,3.7,18.75,163.0,36.24,26.12
2018,7,24,6,30,570.0,59.0,3.7,19.4,209.0,66.07,34.86
2018,7,24,6,45,616.5,64.5,3.7,20.05,258.5,108.12,59.17
2018,7,24,7,0,663.0,70.0,3.7,20.7,308.0,155.44,94.34
2018,7,24,7,15,697.5,74.0,3.7,21.4,358.5,206.65,136.85
2018,7,24,7,30,732.0,78.0,3.7,22.1,409.0,258.72,181.62
2018,7,24,7,45,757.5,81.0,3.65,22.8,458.5,310.49,226.6
2018,7,24,8,0,783.0,84.0,3.6,23.5,508.0,364.5,272.62
2018,7,24,8,15,802.5,86.5,3.6,24.3,555.5,417.5,316.72
2018,7,24,8,30,822.0,89.0,3.6,25.1,603.0,474.11,362.07
2018,7,24,8,45,838.0,90.5,3.65,25.95,647.0,526.0,402.53
2018,7,24,9,0,854.0,92.0,3.7,26.8,691.0,578.11,441.81
2018,7,24,9,15,861.0,96.5,3.8,27.5,730.0,627.43,478.1
2018,7,24,9,30,868.0,101.0,3.9,28.2,769.0,675.67,512.58
2018,7,24,9,45,871.0,106.0,3.95,28.9,802.0,720.29,542.27
2018,7,24,10,0,874.0,111.0,4.0,29.6,835.0,763.11,569.56
2018,7,24,10,15,881.5,111.5,4.1,30.1,863.0,803.17,595.25
2018,7,24,10,30,889.0,112.0,4.2,30.6,891.0,841.38,619.43
2018,7,24,10,45,895.0,113.0,4.3,31.15,913.5,876.75,641.36
2018,7,24,11,0,901.0,114.0,4.4,31.7,936.0,909.83,661.61
2018,7,24,11,15,905.0,114.0,4.45,32.05,951.0,937.64,678.58
2018,7,24,11,30,909.0,114.0,4.5,32.4,966.0,962.74,693.76
2018,7,24,11,45,911.5,114.0,4.55,32.75,973.5,983.59,706.16
2018,7,24,12,0,914.0,114.0,4.6,33.1,981.0,1001.44,716.67
2018,7,24,12,15,913.0,114.5,4.75,33.2,980.5,1013.29,724.63
2018,7,24,12,30,912.0,115.0,4.9,33.3,980.0,1021.93,731.11
2018,7,24,12,45,910.0,115.0,5.0,33.35,972.0,1025.81,734.39
2018,7,24,13,0,908.0,115.0,5.1,33.4,964.0,1026.41,735.68
2018,7,24,13,15,906.0,114.0,5.2,33.25,949.5,1022.69,734.92
2018,7,24,13,30,904.0,113.0,5.3,33.1,935.0,1015.7,732.13
2018,7,24,13,45,899.5,112.0,5.4,33.0,913.0,1003.01,725.54
2018,7,24,14,0,895.0,111.0,5.5,32.9,891.0,987.19,716.95
2018,7,24,14,15,889.5,109.0,5.55,32.6,862.5,966.33,705.3
2018,7,24,14,30,884.0,107.0,5.6,32.3,834.0,942.56,691.7
2018,7,24,14,45,876.0,105.0,5.65,32.0,799.5,913.74,674.62
2018,7,24,15,0,868.0,103.0,5.7,31.7,765.0,882.42,655.73
2018,7,24,15,15,856.5,101.0,5.7,31.7,725.0,845.78,631.96
2018,7,24,15,30,845.0,99.0,5.7,31.7,685.0,807.22,606.71
2018,7,24,15,45,831.5,96.0,5.75,30.6,641.0,764.29,580.98
2018,7,24,16,0,818.0,93.0,5.8,29.5,597.0,723.78,556.39
2018,7,24,16,15,801.0,89.0,5.75,28.85,549.5,674.57,523.55
2018,7,24,16,30,784.0,85.0,5.7,28.2,502.0,624.79,489.0
2018,7,24,16,45,760.5,81.5,5.65,27.55,452.5,571.2,449.41
2018,7,24,17,0,737.0,78.0,5.6,26.9,403.0,518.16,409.03
2018,7,24,17,15,704.5,73.0,5.5,26.15,352.5,459.55,363.11
2018,7,24,17,30,672.0,68.0,5.4,25.4,302.0,404.08,318.12
2018,7,24,17,45,626.0,62.5,5.25,24.7,252.5,343.55,267.69
2018,7,24,18,0,580.0,57.0,5.1,24.0,203.0,287.06,219.15
2018,7,24,18,15,511.0,50.0,5.0,23.3,157.0,225.89,166.45
2018,7,24,18,30,442.0,43.0,4.9,22.6,111.0,171.77,119.37
2018,7,24,18,45,329.5,33.0,4.75,21.9,73.5,112.69,69.82
2018,7,24,19,0,217.0,23.0,4.6,21.2,36.0,62.15,8.94
2018,7,24,19,15,108.5,11.5,4.6,20.85,18.0,22.73,0.0
2018,7,24,19,30,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.55,20.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,19.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,19.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.3,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.1,18.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.05,18.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.25,15.6,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.3,15.7,2.0,0.0,0.0
2018,7,25,5,15,166.5,13.0,3.3,16.2,23.0,12.78,0.0
2018,7,25,5,30,309.0,23.0,3.3,16.7,44.0,18.17,4.46
2018,7,25,5,45,412.5,30.5,3.3,17.25,83.5,22.67,13.44
2018,7,25,6,0,516.0,38.0,3.3,17.8,123.0,26.94,17.76
2018,7,25,6,15,580.0,43.5,3.25,18.65,170.0,31.98,22.41
2018,7,25,6,30,644.0,49.0,3.2,19.5,217.0,62.26,30.28
2018,7,25,6,45,686.0,54.0,3.15,20.35,267.5,107.22,55.67
2018,7,25,7,0,728.0,59.0,3.1,21.2,318.0,156.98,92.57
2018,7,25,7,15,757.5,62.5,3.05,22.35,369.0,207.49,134.51
2018,7,25,7,30,787.0,66.0,3.0,23.5,420.0,261.07,180.43
2018,7,25,7,45,808.5,69.0,2.95,24.65,470.0,317.78,228.9
2018,7,25,8,0,830.0,72.0,2.9,25.8,520.0,372.81,275.03
2018,7,25,8,15,846.0,75.0,2.95,26.75,567.5,427.0,319.52
2018,7,25,8,30,862.0,78.0,3.0,27.7,615.0,481.85,362.96
2018,7,25,8,45,874.0,81.0,3.0,28.7,659.5,535.02,403.42
2018,7,25,9,0,886.0,84.0,3.0,29.7,704.0,587.98,442.18
2018,7,25,9,15,893.0,87.5,3.05,30.65,743.0,637.87,477.56
2018,7,25,9,30,900.0,91.0,3.1,31.6,782.0,686.61,510.95
2018,7,25,9,45,903.5,94.5,3.1,32.6,815.0,731.52,538.75
2018,7,25,10,0,907.0,98.0,3.1,33.6,848.0,774.59,564.43
2018,7,25,10,15,913.0,99.5,3.2,34.4,876.5,815.66,589.27
2018,7,25,10,30,919.0,101.0,3.3,35.2,905.0,854.69,612.45
2018,7,25,10,45,923.5,102.5,3.35,36.05,927.5,890.23,632.67
2018,7,25,11,0,928.0,104.0,3.4,36.9,950.0,923.29,651.08
2018,7,25,11,15,930.0,105.5,3.55,37.5,964.5,951.46,667.52
2018,7,25,11,30,932.0,107.0,3.7,38.1,979.0,976.74,682.1
2018,7,25,11,45,932.5,108.0,3.85,38.65,986.0,997.12,693.75
2018,7,25,12,0,933.0,109.0,4.0,39.2,993.0,1014.37,703.49
2018,7,25,12,15,933.5,108.5,4.15,39.3,993.0,1026.91,711.72
2018,7,25,12,30,934.0,108.0,4.3,39.4,993.0,1036.17,718.03
2018,7,25,12,45,933.0,108.0,4.5,39.45,985.5,1041.13,722.21
2018,7,25,13,0,932.0,108.0,4.7,39.5,978.0,1042.73,724.4
2018,7,25,13,15,928.5,107.0,4.85,39.25,962.0,1037.43,723.04
2018,7,25,13,30,925.0,106.0,5.0,39.0,946.0,1028.78,719.96
2018,7,25,13,45,910.5,111.0,5.2,38.8,921.0,1012.37,712.41
2018,7,25,14,0,896.0,116.0,5.4,38.6,896.0,993.04,702.93
2018,7,25,14,15,865.0,127.0,5.5,38.1,859.5,961.62,685.74
2018,7,25,14,30,834.0,138.0,5.6,37.6,823.0,933.94,670.84
2018,7,25,14,45,822.5,135.5,5.7,37.1,786.5,902.49,653.23
2018,7,25,15,0,811.0,133.0,5.8,36.6,750.0,868.83,633.89
2018,7,25,15,15,830.0,116.5,5.8,36.6,718.5,844.07,618.59
2018,7,25,15,30,849.0,100.0,5.8,36.6,687.0,811.08,597.59
2018,7,25,15,45,840.0,95.5,5.95,35.1,644.0,769.89,575.0
2018,7,25,16,0,831.0,91.0,6.1,33.6,601.0,730.73,553.12
2018,7,25,16,15,813.5,87.5,6.1,32.35,553.5,681.17,522.0
2018,7,25,16,30,796.0,84.0,6.1,31.1,506.0,631.05,489.02
2018,7,25,16,45,771.0,80.5,6.1,29.8,455.5,575.97,449.97
2018,7,25,17,0,746.0,77.0,6.1,28.5,405.0,521.55,409.91
2018,7,25,17,15,712.0,72.5,5.95,27.2,353.5,462.25,364.28
2018,7,25,17,30,678.0,68.0,5.8,25.9,302.0,406.24,319.53
2018,7,25,17,45,627.0,62.5,5.7,24.65,251.5,343.3,267.78
2018,7,25,18,0,576.0,57.0,5.6,23.4,201.0,284.91,218.13
2018,7,25,18,15,505.0,50.0,5.4,22.65,155.0,223.36,164.92
2018,7,25,18,30,434.0,43.0,5.2,21.9,109.0,169.08,117.63
2018,7,25,18,45,316.0,32.5,5.05,21.2,71.5,108.91,67.17
2018,7,25,19,0,198.0,22.0,4.9,20.5,34.0,57.65,3.55
2018,7,25,19,15,99.0,11.0,4.75,20.2,17.0,21.1,0.0
2018,7,25,19,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,19.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.35,19.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.3,18.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.15,17.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,3.4,15.8,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,3.4,15.9,2.0,0.0,0.0
2018,7,26,5,15,94.5,13.5,3.35,16.3,19.5,13.27,0.0
2018,7,26,5,30,179.0,25.0,3.3,16.7,37.0,19.63,4.25
2018,7,26,5,45,281.0,36.5,3.3,17.1,73.5,28.52,18.28
2018,7,26,6,0,383.0,48.0,3.3,17.5,110.0,36.13,25.72
2018,7,26,6,15,454.0,57.0,3.25,18.3,156.0,40.93,30.25
2018,7,26,6,30,525.0,66.0,3.2,19.1,202.0,68.39,38.85
2018,7,26,6,45,571.0,73.5,3.2,19.85,251.0,109.56,62.51
2018,7,26,7,0,617.0,81.0,3.2,20.6,300.0,156.01,96.7
2018,7,26,7,15,651.0,87.5,3.15,21.5,350.5,204.29,136.3
2018,7,26,7,30,685.0,94.0,3.1,22.4,401.0,256.21,180.28
2018,7,26,7,45,709.0,99.5,3.05,23.3,450.0,307.56,224.2
2018,7,26,8,0,733.0,105.0,3.0,24.2,499.0,361.05,269.0
2018,7,26,8,15,752.0,110.0,3.05,25.0,546.5,416.19,314.09
2018,7,26,8,30,771.0,115.0,3.1,25.8,594.0,469.98,356.82
2018,7,26,8,45,784.5,119.5,3.15,26.65,637.5,521.35,396.35
2018,7,26,9,0,798.0,124.0,3.2,27.5,681.0,572.85,434.65
2018,7,26,9,15,803.0,131.5,3.25,28.3,719.5,621.84,469.89
2018,7,26,9,30,808.0,139.0,3.3,29.1,758.0,669.75,503.26
2018,7,26,9,45,807.5,147.5,3.35,29.95,790.0,713.48,532.56
2018,7,26,10,0,807.0,156.0,3.4,30.8,822.0,755.32,559.27
2018,7,26,10,15,814.0,159.0,3.5,31.35,850.5,795.71,584.83
2018,7,26,10,30,821.0,162.0,3.6,31.9,879.0,834.43,609.0
2018,7,26,10,45,825.5,164.5,3.75,32.5,900.5,868.7,630.11
2018,7,26,11,0,830.0,167.0,3.9,33.1,922.0,900.8,649.67
2018,7,26,11,15,835.0,167.5,4.05,33.4,937.5,929.06,667.44
2018,7,26,11,30,840.0,168.0,4.2,33.7,953.0,954.88,683.61
2018,7,26,11,45,842.5,167.5,4.4,33.95,960.0,974.73,696.36
2018,7,26,12,0,845.0,167.0,4.6,34.2,967.0,991.78,707.37
2018,7,26,12,15,847.5,166.0,4.75,34.15,968.0,1005.41,716.83
2018,7,26,12,30,850.0,165.0,4.9,34.1,969.0,1016.05,725.01
2018,7,26,12,45,851.5,163.0,5.05,34.05,962.5,1021.59,730.03
2018,7,26,13,0,853.0,161.0,5.2,34.0,956.0,1023.98,733.14
2018,7,26,13,15,852.0,158.0,5.3,33.7,941.5,1019.66,732.41
2018,7,26,13,30,851.0,155.0,5.4,33.4,927.0,1012.14,729.72
2018,7,26,13,45,843.0,155.0,5.55,33.1,903.5,997.77,722.94
2018,7,26,14,0,835.0,155.0,5.7,32.8,880.0,980.48,714.22
2018,7,26,14,15,820.5,156.0,5.75,32.2,848.5,955.27,700.43
2018,7,26,14,30,806.0,157.0,5.8,31.6,817.0,927.64,684.93
2018,7,26,14,45,813.5,145.0,5.85,31.0,787.0,904.04,672.06
2018,7,26,15,0,821.0,133.0,5.9,30.4,757.0,877.22,656.82
2018,7,26,15,15,808.0,130.0,5.9,30.4,716.5,839.41,631.97
2018,7,26,15,30,795.0,127.0,5.9,30.4,676.0,799.85,605.76
2018,7,26,15,45,781.5,122.0,5.9,28.9,632.0,756.23,579.95
2018,7,26,16,0,768.0,117.0,5.9,27.4,588.0,711.35,552.55
2018,7,26,16,15,752.0,111.0,5.85,26.6,541.0,662.61,519.75
2018,7,26,16,30,736.0,105.0,5.8,25.8,494.0,615.12,485.73
2018,7,26,16,45,712.0,99.5,5.7,24.95,444.5,561.04,445.62
2018,7,26,17,0,688.0,94.0,5.6,24.1,395.0,507.64,404.81
2018,7,26,17,15,653.5,87.0,5.5,23.25,344.0,448.06,357.83
2018,7,26,17,30,619.0,80.0,5.4,22.4,293.0,390.78,311.17
2018,7,26,17,45,571.5,72.0,5.3,21.5,243.5,329.52,259.98
2018,7,26,18,0,524.0,64.0,5.2,20.6,194.0,272.52,210.86
2018,7,26,18,15,454.5,55.0,5.05,20.05,149.0,212.01,158.23
2018,7,26,18,30,385.0,46.0,4.9,19.5,104.0,158.67,111.57
2018,7,26,18,45,279.5,34.0,4.8,18.95,68.0,102.32,63.5
2018,7,26,19,0,174.0,22.0,4.7,18.4,32.0,53.27,0.0
2018,7,26,19,15,87.0,11.0,4.65,18.1,16.0,19.73,0.0
2018,7,26,19,30,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.6,17.55,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.55,17.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.45,16.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.1,14.25,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.1,14.3,1.0,0.0,0.0
2018,7,27,5,15,87.5,12.0,4.15,14.85,17.5,11.8,0.0
2018,7,27,5,30,165.0,23.0,4.2,15.4,34.0,18.0,2.34
2018,7,27,5,45,249.0,37.0,4.25,15.9,69.0,28.44,18.21
2018,7,27,6,0,333.0,51.0,4.3,16.4,104.0,38.36,27.74
2018,7,27,6,15,393.0,63.5,4.25,17.1,148.0,46.58,35.34
2018,7,27,6,30,453.0,76.0,4.2,17.8,192.0,73.68,45.63
2018,7,27,6,45,492.5,88.0,4.2,18.45,239.5,114.52,70.31
2018,7,27,7,0,532.0,100.0,4.2,19.1,287.0,159.67,103.98
2018,7,27,7,15,565.0,109.0,4.15,19.75,336.0,205.27,141.4
2018,7,27,7,30,598.0,118.0,4.1,20.4,385.0,254.5,183.17
2018,7,27,7,45,621.0,127.5,4.05,21.0,433.5,304.53,226.13
2018,7,27,8,0,644.0,137.0,4.0,21.6,482.0,356.73,270.2
2018,7,27,8,15,663.5,145.0,4.0,22.3,529.0,408.05,312.6
2018,7,27,8,30,683.0,153.0,4.0,23.0,576.0,460.74,354.87
2018,7,27,8,45,697.0,160.0,4.0,23.65,619.0,510.79,394.01
2018,7,27,9,0,711.0,167.0,4.0,24.3,662.0,561.2,432.24
2018,7,27,9,15,742.0,164.0,4.05,24.9,707.0,612.84,470.78
2018,7,27,9,30,773.0,161.0,4.1,25.5,752.0,666.85,510.06
2018,7,27,9,45,806.0,152.0,4.15,26.1,793.0,716.08,545.26
2018,7,27,10,0,839.0,143.0,4.2,26.7,834.0,766.04,579.09
2018,7,27,10,15,846.0,145.5,4.3,27.2,863.0,807.13,605.79
2018,7,27,10,30,853.0,148.0,4.4,27.7,892.0,846.46,631.05
2018,7,27,10,45,856.5,150.5,4.5,28.15,913.0,880.87,652.87
2018,7,27,11,0,860.0,153.0,4.6,28.6,934.0,912.95,673.0
2018,7,27,11,15,862.5,155.0,4.7,28.9,949.0,937.62,688.73
2018,7,27,11,30,865.0,157.0,4.8,29.2,964.0,962.61,704.74
2018,7,27,11,45,866.0,157.5,4.85,29.45,971.0,981.98,716.81
2018,7,27,12,0,867.0,158.0,4.9,29.7,978.0,998.47,727.05
2018,7,27,12,15,878.0,151.0,5.0,29.8,981.0,1014.36,737.84
2018,7,27,12,30,889.0,144.0,5.1,29.9,984.0,1027.3,746.79
2018,7,27,12,45,902.5,134.0,5.15,30.05,980.5,1036.56,752.9
2018,7,27,13,0,916.0,124.0,5.2,30.2,977.0,1042.47,756.96
2018,7,27,13,15,913.0,123.0,5.3,30.1,961.5,1037.8,755.38
2018,7,27,13,30,910.0,122.0,5.4,30.0,946.0,1029.82,751.77
2018,7,27,13,45,905.0,121.0,5.5,29.9,923.5,1016.62,744.77
2018,7,27,14,0,900.0,120.0,5.6,29.8,901.0,1000.26,735.73
2018,7,27,14,15,894.0,118.5,5.65,29.45,872.0,979.38,724.09
2018,7,27,14,30,888.0,117.0,5.7,29.1,843.0,955.58,710.46
2018,7,27,14,45,879.0,115.0,5.7,28.7,807.5,925.74,692.49
2018,7,27,15,0,870.0,113.0,5.7,28.3,772.0,893.43,672.71
2018,7,27,15,15,858.0,110.0,5.7,28.3,731.0,855.2,647.56
2018,7,27,15,30,846.0,107.0,5.7,28.3,690.0,819.43,624.01
2018,7,27,15,45,831.5,104.0,5.65,27.3,645.0,775.38,596.54
2018,7,27,16,0,817.0,101.0,5.6,26.3,600.0,730.02,567.62
2018,7,27,16,15,797.0,97.5,5.55,25.7,551.5,679.18,533.17
2018,7,27,16,30,777.0,94.0,5.5,25.1,503.0,628.0,496.61
2018,7,27,16,45,750.0,90.0,5.45,24.45,452.0,571.88,454.69
2018,7,27,17,0,723.0,86.0,5.4,23.8,401.0,518.1,413.26
2018,7,27,17,15,685.5,81.5,5.35,23.0,349.5,458.04,365.83
2018,7,27,17,30,648.0,77.0,5.3,22.2,298.0,400.52,318.85
2018,7,27,17,45,594.0,70.5,5.3,21.35,247.0,336.69,265.55
2018,7,27,18,0,540.0,64.0,5.3,20.5,196.0,277.74,214.78
2018,7,27,18,15,460.5,55.5,5.25,19.75,149.5,213.79,159.56
2018,7,27,18,30,381.0,47.0,5.2,19.0,103.0,158.03,111.19
2018,7,27,18,45,266.5,34.0,5.2,18.25,66.0,99.18,61.19
2018,7,27,19,0,152.0,21.0,5.2,17.5,29.0,48.35,0.0
2018,7,27,19,15,76.0,10.5,5.15,17.1,14.5,18.0,0.0
2018,7,27,19,30,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.05,16.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.9,15.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.5,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,28,5,0,1.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,9.0,2.5,13.75,11.0,8.85,0.0
2018,7,28,5,30,63.0,18.0,2.7,14.2,22.0,15.29,0.01
2018,7,28,5,45,117.5,37.5,2.85,14.65,53.0,30.88,20.28
2018,7,28,6,0,172.0,57.0,3.0,15.1,84.0,45.9,34.44
2018,7,28,6,15,223.5,77.5,2.95,15.8,126.0,61.11,48.27
2018,7,28,6,30,275.0,98.0,2.9,16.5,168.0,87.97,62.25
2018,7,28,6,45,320.0,116.0,2.85,17.2,215.0,124.7,86.09
2018,7,28,7,0,365.0,134.0,2.8,17.9,262.0,163.43,114.53
2018,7,28,7,15,401.5,149.0,2.75,18.55,310.5,206.28,148.72
2018,7,28,7,30,438.0,164.0,2.7,19.2,359.0,253.19,187.12
2018,7,28,7,45,469.0,176.0,2.65,19.85,407.0,299.66,225.49
2018,7,28,8,0,500.0,188.0,2.6,20.5,455.0,349.26,265.91
2018,7,28,8,15,525.5,198.0,2.6,21.2,502.0,397.71,304.77
2018,7,28,8,30,551.0,208.0,2.6,21.9,549.0,448.31,344.31
2018,7,28,8,45,571.5,216.5,2.6,22.55,592.5,496.89,381.39
2018,7,28,9,0,592.0,225.0,2.6,23.2,636.0,546.66,418.32
2018,7,28,9,15,601.0,235.0,2.65,23.9,673.5,591.73,450.83
2018,7,28,9,30,610.0,245.0,2.7,24.6,711.0,636.76,482.44
2018,7,28,9,45,613.0,256.5,2.75,25.3,743.0,678.24,510.65
2018,7,28,10,0,616.0,268.0,2.8,26.0,775.0,718.63,537.45
2018,7,28,10,15,628.5,272.5,2.95,26.7,805.0,758.62,564.2
2018,7,28,10,30,641.0,277.0,3.1,27.4,835.0,797.9,590.01
2018,7,28,10,45,651.0,278.5,3.2,28.1,857.5,831.26,611.23
2018,7,28,11,0,661.0,280.0,3.3,28.8,880.0,863.3,631.31
2018,7,28,11,15,666.5,282.0,3.4,29.3,895.0,890.26,648.22
2018,7,28,11,30,672.0,284.0,3.5,29.8,910.0,915.34,663.78
2018,7,28,11,45,677.0,284.0,3.6,30.35,919.0,935.96,676.25
2018,7,28,12,0,682.0,284.0,3.7,30.9,928.0,954.37,687.26
2018,7,28,12,15,700.5,272.0,3.85,31.15,933.0,971.68,699.2
2018,7,28,12,30,719.0,260.0,4.0,31.4,938.0,986.58,708.97
2018,7,28,12,45,741.0,244.0,4.1,31.7,937.5,998.23,716.29
2018,7,28,13,0,763.0,228.0,4.2,32.0,937.0,1006.93,721.83
2018,7,28,13,15,760.0,225.0,4.3,31.95,921.5,1001.19,719.18
2018,7,28,13,30,757.0,222.0,4.4,31.9,906.0,992.53,714.83
2018,7,28,13,45,751.5,218.5,4.5,31.85,883.5,978.03,706.75
2018,7,28,14,0,746.0,215.0,4.6,31.8,861.0,960.78,696.94
2018,7,28,14,15,739.5,211.0,4.7,31.45,833.0,939.41,685.29
2018,7,28,14,30,733.0,207.0,4.8,31.1,805.0,915.54,672.21
2018,7,28,14,45,724.5,201.5,4.9,30.75,771.5,885.91,655.1
2018,7,28,15,0,716.0,196.0,5.0,30.4,738.0,854.16,636.36
2018,7,28,15,15,701.0,190.5,5.0,30.4,697.0,814.91,610.76
2018,7,28,15,30,686.0,185.0,5.0,30.4,656.0,774.3,583.79
2018,7,28,15,45,673.5,176.5,5.05,29.3,613.0,731.36,557.19
2018,7,28,16,0,661.0,168.0,5.1,28.2,570.0,687.34,528.99
2018,7,28,16,15,648.0,156.5,5.1,27.5,524.0,638.95,495.8
2018,7,28,16,30,635.0,145.0,5.1,26.8,478.0,589.96,461.24
2018,7,28,16,45,612.5,134.5,5.05,26.15,429.0,535.78,421.39
2018,7,28,17,0,590.0,124.0,5.0,25.5,380.0,482.31,380.92
2018,7,28,17,15,554.0,113.5,4.9,24.55,329.5,422.78,334.76
2018,7,28,17,30,518.0,103.0,4.8,23.6,279.0,364.01,287.78
2018,7,28,17,45,471.0,91.0,4.75,22.65,230.5,304.23,238.64
2018,7,28,18,0,424.0,79.0,4.7,21.7,182.0,248.87,191.77
2018,7,28,18,15,354.5,65.5,4.6,20.95,137.5,189.49,141.21
2018,7,28,18,30,285.0,52.0,4.5,20.2,93.0,137.53,96.84
2018,7,28,18,45,196.0,36.0,4.45,19.5,59.0,86.51,53.14
2018,7,28,19,0,107.0,20.0,4.4,18.8,25.0,40.02,0.0
2018,7,28,19,15,53.5,10.0,4.35,18.4,12.5,15.16,0.0
2018,7,28,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,5,15,49.5,10.0,3.35,15.1,13.0,9.83,0.0
2018,7,29,5,30,99.0,20.0,3.4,15.4,26.0,15.58,0.0
2018,7,29,5,45,174.0,37.5,3.45,15.7,59.5,28.97,18.46
2018,7,29,6,0,249.0,55.0,3.5,16.0,93.0,41.75,30.67
2018,7,29,6,15,309.5,70.5,3.5,16.5,136.0,52.28,40.39
2018,7,29,6,30,370.0,86.0,3.5,17.0,179.0,77.29,51.4
2018,7,29,6,45,416.0,99.5,3.5,17.55,226.5,115.45,74.63
2018,7,29,7,0,462.0,113.0,3.5,18.1,274.0,158.84,106.62
2018,7,29,7,15,498.5,124.0,3.5,18.75,323.0,203.38,142.68
2018,7,29,7,30,535.0,135.0,3.5,19.4,372.0,251.88,183.28
2018,7,29,7,45,563.5,145.0,3.5,20.05,421.0,300.86,224.77
2018,7,29,8,0,592.0,155.0,3.5,20.7,470.0,352.84,268.17
2018,7,29,8,15,615.5,162.5,3.5,21.3,517.0,402.68,309.22
2018,7,29,8,30,639.0,170.0,3.5,21.9,564.0,454.4,350.67
2018,7,29,8,45,657.5,176.0,3.5,22.55,607.5,503.76,389.19
2018,7,29,9,0,676.0,182.0,3.5,23.2,651.0,554.0,427.25
2018,7,29,9,15,691.0,187.5,3.55,23.55,691.0,602.27,463.44
2018,7,29,9,30,706.0,193.0,3.6,23.9,731.0,650.61,498.83
2018,7,29,9,45,717.5,198.0,3.6,24.25,766.0,695.86,531.04
2018,7,29,10,0,729.0,203.0,3.6,24.6,801.0,740.43,562.06
2018,7,29,10,15,740.5,204.5,3.7,24.8,830.5,780.73,590.36
2018,7,29,10,30,752.0,206.0,3.8,25.0,860.0,819.89,617.1
2018,7,29,10,45,756.5,209.0,3.85,25.2,880.5,853.2,638.87
2018,7,29,11,0,761.0,212.0,3.9,25.4,901.0,884.56,659.22
2018,7,29,11,15,763.5,214.0,4.0,25.5,915.0,911.02,676.71
2018,7,29,11,30,766.0,216.0,4.1,25.6,929.0,935.12,692.66
2018,7,29,11,45,781.0,209.0,4.15,25.7,940.5,956.46,706.53
2018,7,29,12,0,796.0,202.0,4.2,25.8,952.0,978.43,720.88
2018,7,29,12,15,749.0,227.0,4.3,25.85,932.5,973.41,717.75
2018,7,29,12,30,702.0,252.0,4.4,25.9,913.0,961.47,710.26
2018,7,29,12,45,609.0,302.0,4.45,25.95,872.0,925.57,684.27
2018,7,29,13,0,516.0,352.0,4.5,26.0,831.0,887.07,655.64
2018,7,29,13,15,499.5,347.0,4.6,25.9,804.5,866.69,643.02
2018,7,29,13,30,483.0,342.0,4.7,25.8,778.0,844.36,628.93
2018,7,29,13,45,463.5,342.0,4.75,25.7,752.0,822.5,614.56
2018,7,29,14,0,444.0,342.0,4.8,25.6,726.0,799.18,599.11
2018,7,29,14,15,439.0,329.5,4.85,25.3,698.5,775.43,584.39
2018,7,29,14,30,434.0,317.0,4.9,25.0,671.0,750.09,568.4
2018,7,29,14,45,346.0,330.0,4.9,24.65,604.5,667.3,508.67
2018,7,29,15,0,258.0,343.0,4.9,24.3,538.0,595.68,455.88
2018,7,29,15,15,244.5,324.0,4.9,24.3,500.5,557.15,428.56
2018,7,29,15,30,231.0,305.0,4.9,24.3,463.0,510.67,395.03
2018,7,29,15,45,355.0,251.5,4.95,23.65,476.0,550.47,430.42
2018,7,29,16,0,479.0,198.0,5.0,23.0,489.0,580.02,457.46
2018,7,29,16,15,573.5,159.5,5.0,22.55,479.5,588.94,467.35
2018,7,29,16,30,668.0,121.0,5.0,22.1,470.0,585.56,467.52
2018,7,29,16,45,653.5,112.0,5.0,21.6,424.5,536.46,430.35
2018,7,29,17,0,639.0,103.0,5.0,21.1,379.0,487.29,392.16
2018,7,29,17,15,604.0,94.5,4.95,20.55,328.5,428.14,344.76
2018,7,29,17,30,569.0,86.0,4.9,20.0,278.0,371.43,297.91
2018,7,29,17,45,517.5,77.0,4.85,19.4,229.0,310.0,246.05
2018,7,29,18,0,466.0,68.0,4.8,18.8,180.0,253.3,196.89
2018,7,29,18,15,392.5,57.0,4.65,18.35,136.0,192.7,144.27
2018,7,29,18,30,319.0,46.0,4.5,17.9,92.0,139.19,97.82
2018,7,29,18,45,222.0,32.5,4.4,17.45,58.5,87.57,52.81
2018,7,29,19,0,125.0,19.0,4.3,17.0,25.0,41.25,0.0
2018,7,29,19,15,62.5,9.5,4.25,16.8,12.5,15.46,0.0
2018,7,29,19,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,30,5,15,38.5,10.0,3.55,14.4,12.0,9.83,0.0
2018,7,30,5,30,77.0,20.0,3.6,14.8,24.0,16.87,0.0
2018,7,30,5,45,149.5,37.5,3.65,15.25,56.5,30.87,19.93
2018,7,30,6,0,222.0,55.0,3.7,15.7,89.0,41.83,30.74
2018,7,30,6,15,280.0,72.5,3.7,16.4,131.5,53.99,41.88
2018,7,30,6,30,338.0,90.0,3.7,17.1,174.0,78.84,53.68
2018,7,30,6,45,381.5,105.0,3.65,17.85,220.5,116.31,76.74
2018,7,30,7,0,425.0,120.0,3.6,18.6,267.0,158.76,107.94
2018,7,30,7,15,457.5,131.5,3.55,19.35,313.0,200.96,141.92
2018,7,30,7,30,490.0,143.0,3.5,20.1,359.0,246.7,179.96
2018,7,30,7,45,518.0,156.0,3.4,20.8,408.5,295.79,221.0
2018,7,30,8,0,546.0,169.0,3.3,21.5,458.0,347.68,263.71
2018,7,30,8,15,572.5,177.5,3.3,22.25,506.0,397.52,304.07
2018,7,30,8,30,599.0,186.0,3.3,23.0,554.0,449.92,345.37
2018,7,30,8,45,618.0,193.0,3.3,23.8,597.5,498.51,382.67
2018,7,30,9,0,637.0,200.0,3.3,24.6,641.0,548.12,419.63
2018,7,30,9,15,656.0,204.5,3.35,25.3,681.5,596.16,454.75
2018,7,30,9,30,675.0,209.0,3.4,26.0,722.0,644.72,489.33
2018,7,30,9,45,692.5,210.5,3.45,26.7,758.0,689.64,520.54
2018,7,30,10,0,710.0,212.0,3.5,27.4,794.0,734.41,550.95
2018,7,30,10,15,723.0,213.5,3.55,28.0,824.0,775.25,578.17
2018,7,30,10,30,736.0,215.0,3.6,28.6,854.0,815.11,604.22
2018,7,30,10,45,747.0,214.5,3.7,29.15,877.0,850.09,626.23
2018,7,30,11,0,758.0,214.0,3.8,29.7,900.0,883.5,646.93
2018,7,30,11,15,764.0,214.0,3.85,30.2,914.5,911.09,663.52
2018,7,30,11,30,770.0,214.0,3.9,30.7,929.0,936.47,678.61
2018,7,30,11,45,772.5,214.5,3.9,31.2,936.5,956.68,690.01
2018,7,30,12,0,775.0,215.0,3.9,31.7,944.0,974.29,699.75
2018,7,30,12,15,782.5,210.0,3.95,32.0,946.0,984.68,705.73
2018,7,30,12,30,790.0,205.0,4.0,32.3,948.0,995.93,712.41
2018,7,30,12,45,794.0,200.5,4.05,32.6,942.0,1001.35,715.42
2018,7,30,13,0,798.0,196.0,4.1,32.9,936.0,1003.77,716.66
2018,7,30,13,15,794.5,194.5,4.2,32.85,921.0,998.77,714.56
2018,7,30,13,30,791.0,193.0,4.3,32.8,906.0,990.77,710.66
2018,7,30,13,45,786.0,190.5,4.35,32.75,884.0,977.34,703.07
2018,7,30,14,0,781.0,188.0,4.4,32.7,862.0,961.07,693.72
2018,7,30,14,15,771.5,185.0,4.45,32.35,832.0,941.33,682.97
2018,7,30,14,30,762.0,182.0,4.5,32.0,802.0,915.03,667.87
2018,7,30,14,45,749.5,179.0,4.55,31.65,766.5,883.7,649.34
2018,7,30,15,0,737.0,176.0,4.6,31.3,731.0,850.38,629.3
2018,7,30,15,15,722.0,171.5,4.6,31.3,690.5,811.55,604.24
2018,7,30,15,30,707.0,167.0,4.6,31.3,650.0,771.31,578.0
2018,7,30,15,45,686.0,162.0,4.65,30.15,604.5,724.66,549.48
2018,7,30,16,0,665.0,157.0,4.7,29.0,559.0,677.52,519.18
2018,7,30,16,15,637.5,151.0,4.75,28.2,510.5,624.51,482.87
2018,7,30,16,30,610.0,145.0,4.8,27.4,462.0,572.12,445.93
2018,7,30,16,45,576.0,137.0,4.8,26.65,412.0,514.53,403.71
2018,7,30,17,0,542.0,129.0,4.8,25.9,362.0,456.47,359.93
2018,7,30,17,15,497.5,119.0,4.8,24.9,311.5,395.81,313.04
2018,7,30,17,30,453.0,109.0,4.8,23.9,261.0,338.76,267.55
2018,7,30,17,45,396.5,96.0,4.8,22.85,212.5,277.38,217.43
2018,7,30,18,0,340.0,83.0,4.8,21.8,164.0,221.5,170.68
2018,7,30,18,15,273.0,66.0,4.75,21.0,121.0,163.78,122.0
2018,7,30,18,30,206.0,49.0,4.7,20.2,78.0,113.23,79.42
2018,7,30,18,45,132.5,31.0,4.6,19.35,47.0,67.57,39.93
2018,7,30,19,0,59.0,13.0,4.5,18.5,16.0,24.42,0.0
2018,7,30,19,15,29.5,6.5,4.45,18.1,8.0,9.23,0.0
