Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,10,30,917.0,102.0,3.1,30.0,816.0,812.46,599.73
2018,9,8,10,45,922.0,103.5,3.15,30.8,837.5,848.24,621.1
2018,9,8,11,0,927.0,105.0,3.2,31.6,859.0,881.34,640.47
2018,9,8,11,15,930.5,106.0,3.25,32.15,873.0,909.81,657.3
2018,9,8,11,30,934.0,107.0,3.3,32.7,887.0,935.22,672.1
2018,9,8,11,45,934.0,108.0,3.4,33.25,892.0,954.31,683.15
2018,9,8,12,0,934.0,109.0,3.5,33.8,897.0,970.0,692.09
2018,9,8,12,15,937.0,106.5,3.6,34.05,895.0,981.33,699.19
2018,9,8,12,30,940.0,104.0,3.7,34.3,893.0,989.15,704.19
2018,9,8,12,45,943.0,101.0,3.85,34.5,884.0,992.86,707.16
2018,9,8,13,0,946.0,98.0,4.0,34.7,875.0,992.93,707.93
2018,9,8,13,15,942.0,97.5,4.1,34.6,856.5,985.52,704.61
2018,9,8,13,30,938.0,97.0,4.2,34.5,838.0,974.57,699.13
2018,9,8,13,45,931.0,96.5,4.3,34.45,811.5,957.42,689.57
2018,9,8,14,0,924.0,96.0,4.4,34.4,785.0,936.98,677.92
2018,9,8,14,15,915.5,93.5,4.5,34.1,751.5,909.86,662.54
2018,9,8,14,30,907.0,91.0,4.6,33.8,718.0,879.79,645.1
2018,9,8,14,45,895.5,89.0,4.7,33.55,678.5,845.03,624.15
2018,9,8,15,0,884.0,87.0,4.8,33.3,639.0,807.86,601.61
2018,9,8,15,15,868.0,85.0,4.8,33.3,594.5,765.08,573.71
2018,9,8,15,30,852.0,83.0,4.8,33.3,550.0,724.91,547.35
2018,9,8,15,45,833.0,79.0,4.95,32.25,501.5,674.59,516.19
2018,9,8,16,0,814.0,75.0,5.1,31.2,453.0,623.43,482.3
2018,9,8,16,15,788.0,71.0,5.1,30.25,402.0,567.47,441.94
2018,9,8,16,30,762.0,67.0,5.1,29.3,351.0,511.9,400.27
2018,9,8,16,45,721.5,62.0,5.1,28.4,298.0,448.51,350.78
2018,9,8,17,0,681.0,57.0,5.1,27.5,245.0,387.59,301.22
2018,9,8,17,15,616.0,51.0,5.05,26.25,193.5,320.53,245.38
2018,9,8,17,30,551.0,45.0,5.0,25.0,142.0,257.58,191.15
2018,9,8,17,45,438.5,36.0,4.9,23.75,97.0,183.46,127.99
2018,9,8,18,0,326.0,27.0,4.8,22.5,52.0,118.93,59.5
2018,9,8,18,15,174.5,15.0,4.7,21.65,27.0,47.76,0.0
2018,9,8,18,30,23.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,4.55,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,18.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,5,45,97.0,10.0,1.85,13.3,14.5,9.83,0.0
2018,9,9,6,0,194.0,20.0,2.0,13.7,29.0,16.66,0.0
2018,9,9,6,15,335.5,31.0,2.1,14.35,70.0,24.42,14.07
2018,9,9,6,30,477.0,42.0,2.2,15.0,111.0,31.63,21.89
2018,9,9,6,45,553.5,49.0,2.3,15.7,161.0,45.53,25.63
2018,9,9,7,0,630.0,56.0,2.4,16.4,211.0,91.47,47.78
2018,9,9,7,15,680.0,61.0,2.35,17.15,264.0,143.29,84.73
2018,9,9,7,30,730.0,66.0,2.3,17.9,317.0,198.02,129.35
2018,9,9,7,45,765.0,70.0,2.2,18.6,370.0,253.4,177.44
2018,9,9,8,0,800.0,74.0,2.1,19.3,423.0,312.11,228.45
2018,9,9,8,15,824.0,77.5,2.05,20.25,473.5,369.39,277.51
2018,9,9,8,30,848.0,81.0,2.0,21.2,524.0,428.17,326.12
2018,9,9,8,45,865.5,83.5,1.95,22.1,570.5,485.6,371.97
2018,9,9,9,0,883.0,86.0,1.9,23.0,617.0,541.49,414.85
2018,9,9,9,15,895.0,89.0,1.95,23.95,658.5,594.66,454.4
2018,9,9,9,30,907.0,92.0,2.0,24.9,700.0,646.94,491.88
2018,9,9,9,45,915.0,94.5,2.0,25.85,734.5,694.98,524.79
2018,9,9,10,0,923.0,97.0,2.0,26.8,769.0,741.3,554.35
2018,9,9,10,15,930.0,98.5,2.05,27.7,798.0,783.94,580.38
2018,9,9,10,30,937.0,100.0,2.1,28.6,827.0,824.34,604.52
2018,9,9,10,45,942.0,101.0,2.1,29.55,848.0,860.19,624.76
2018,9,9,11,0,947.0,102.0,2.1,30.5,869.0,893.28,642.95
2018,9,9,11,15,950.0,102.5,2.15,31.2,882.5,921.24,658.75
2018,9,9,11,30,953.0,103.0,2.2,31.9,896.0,946.04,672.51
2018,9,9,11,45,953.5,103.5,2.25,32.65,901.0,965.31,682.64
2018,9,9,12,0,954.0,104.0,2.3,33.4,906.0,981.13,690.66
2018,9,9,12,15,950.0,106.0,2.5,33.65,902.0,990.84,697.84
2018,9,9,12,30,946.0,108.0,2.7,33.9,898.0,996.92,702.83
2018,9,9,12,45,938.5,110.0,2.85,34.15,885.5,996.12,703.14
2018,9,9,13,0,931.0,112.0,3.0,34.4,873.0,991.72,701.32
2018,9,9,13,15,925.5,111.5,3.2,34.4,853.5,983.0,697.92
2018,9,9,13,30,920.0,111.0,3.4,34.4,834.0,970.81,692.33
2018,9,9,13,45,912.0,110.0,3.6,34.4,807.0,952.43,682.73
2018,9,9,14,0,904.0,109.0,3.8,34.4,780.0,930.85,671.0
2018,9,9,14,15,893.5,107.5,3.9,34.15,746.0,903.49,655.52
2018,9,9,14,30,883.0,106.0,4.0,33.9,712.0,873.35,638.09
2018,9,9,14,45,869.0,104.0,4.1,33.6,672.0,842.15,619.92
2018,9,9,15,0,855.0,102.0,4.2,33.3,632.0,803.63,596.51
2018,9,9,15,15,837.5,98.5,4.2,33.3,586.5,758.78,567.35
2018,9,9,15,30,820.0,95.0,4.2,33.3,541.0,712.45,536.8
2018,9,9,15,45,794.5,92.0,4.35,32.2,491.5,659.98,503.98
2018,9,9,16,0,769.0,89.0,4.5,31.1,442.0,607.24,468.12
2018,9,9,16,15,735.0,84.0,4.6,30.2,389.5,549.44,426.6
2018,9,9,16,30,701.0,79.0,4.7,29.3,337.0,490.79,382.89
2018,9,9,16,45,653.5,73.0,4.75,28.4,284.0,425.78,332.38
2018,9,9,17,0,606.0,67.0,4.8,27.5,231.0,364.11,282.49
2018,9,9,17,15,536.0,58.0,4.75,26.25,180.0,293.77,224.47
2018,9,9,17,30,466.0,49.0,4.7,25.0,129.0,230.01,170.21
2018,9,9,17,45,356.0,38.0,4.7,23.75,86.5,159.4,110.41
2018,9,9,18,0,246.0,27.0,4.7,22.5,44.0,97.21,41.8
2018,9,9,18,15,130.5,15.0,4.65,21.65,23.0,38.95,0.0
2018,9,9,18,30,15.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.5,4.5,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,18.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,17.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.0,2.05,13.15,12.5,8.85,0.0
2018,9,10,6,0,166.0,18.0,2.2,13.6,25.0,17.69,0.0
2018,9,10,6,15,296.5,30.0,2.25,14.25,64.0,23.6,13.17
2018,9,10,6,30,427.0,42.0,2.3,14.9,103.0,31.8,22.0
2018,9,10,6,45,504.5,51.0,2.3,15.55,152.0,45.71,27.01
2018,9,10,7,0,582.0,60.0,2.3,16.2,201.0,90.55,49.06
2018,9,10,7,15,634.5,66.0,2.15,16.95,253.5,138.39,82.7
2018,9,10,7,30,687.0,72.0,2.0,17.7,306.0,192.11,126.17
2018,9,10,7,45,722.0,77.5,1.85,18.4,358.5,246.65,173.19
2018,9,10,8,0,757.0,83.0,1.7,19.1,411.0,306.46,224.58
2018,9,10,8,15,782.0,87.5,1.6,20.0,461.0,362.7,272.28
2018,9,10,8,30,807.0,92.0,1.5,20.9,511.0,420.63,319.65
2018,9,10,8,45,825.5,95.0,1.4,21.8,557.0,475.47,362.9
2018,9,10,9,0,844.0,98.0,1.3,22.7,603.0,530.73,404.53
2018,9,10,9,15,861.0,99.5,1.35,23.65,645.0,583.78,443.63
2018,9,10,9,30,878.0,101.0,1.4,24.6,687.0,636.71,481.23
2018,9,10,9,45,891.5,102.0,1.4,25.5,723.0,685.62,514.5
2018,9,10,10,0,905.0,103.0,1.4,26.4,759.0,733.31,545.14
2018,9,10,10,15,913.0,104.0,1.5,27.2,787.5,775.49,571.34
2018,9,10,10,30,921.0,105.0,1.6,28.0,816.0,815.54,595.83
2018,9,10,10,45,926.0,106.5,1.65,28.85,837.5,851.35,616.65
2018,9,10,11,0,931.0,108.0,1.7,29.7,859.0,884.47,635.52
2018,9,10,11,15,934.0,108.5,1.8,30.35,872.0,911.99,651.73
2018,9,10,11,30,937.0,109.0,1.9,31.0,885.0,936.41,665.97
2018,9,10,11,45,938.5,109.0,2.0,31.7,890.5,955.74,676.88
2018,9,10,12,0,940.0,109.0,2.1,32.4,896.0,971.68,685.73
2018,9,10,12,15,936.0,111.5,2.15,32.85,892.5,981.72,691.15
2018,9,10,12,30,932.0,114.0,2.2,33.3,889.0,988.19,694.5
2018,9,10,12,45,924.5,116.5,2.3,33.8,877.0,987.83,694.13
2018,9,10,13,0,917.0,119.0,2.4,34.3,865.0,983.94,691.7
2018,9,10,13,15,911.0,117.5,2.5,34.45,844.5,973.72,686.42
2018,9,10,13,30,905.0,116.0,2.6,34.6,824.0,960.08,679.09
2018,9,10,13,45,896.5,115.0,2.75,34.75,796.5,941.39,669.0
2018,9,10,14,0,888.0,114.0,2.9,34.9,769.0,919.57,656.88
2018,9,10,14,15,877.5,112.5,3.05,34.75,735.5,892.49,642.05
2018,9,10,14,30,867.0,111.0,3.2,34.6,702.0,867.88,628.69
2018,9,10,14,45,853.0,108.5,3.35,34.5,662.0,831.4,607.1
2018,9,10,15,0,839.0,106.0,3.5,34.4,622.0,792.74,583.75
2018,9,10,15,15,820.5,102.5,3.5,34.4,576.5,747.63,554.74
2018,9,10,15,30,802.0,99.0,3.5,34.4,531.0,701.16,524.41
2018,9,10,15,45,776.0,95.0,3.8,33.5,481.5,647.92,491.1
2018,9,10,16,0,750.0,91.0,4.1,32.6,432.0,596.79,456.64
2018,9,10,16,15,714.5,85.5,4.2,31.6,379.5,536.3,413.58
2018,9,10,16,30,679.0,80.0,4.3,30.6,327.0,477.26,369.86
2018,9,10,16,45,629.5,73.5,4.45,29.6,274.5,411.86,319.49
2018,9,10,17,0,580.0,67.0,4.6,28.6,222.0,350.06,269.99
2018,9,10,17,15,507.0,58.5,4.75,27.1,172.0,280.64,213.31
2018,9,10,17,30,434.0,50.0,4.9,25.6,122.0,218.1,160.52
2018,9,10,17,45,318.5,38.0,5.05,24.05,80.5,146.97,100.73
2018,9,10,18,0,203.0,26.0,5.2,22.5,39.0,84.72,27.92
2018,9,10,18,15,104.0,13.5,5.2,21.55,20.0,32.18,0.0
2018,9,10,18,30,5.0,1.0,5.2,20.6,1.0,0.0,0.0
2018,9,10,18,45,2.5,0.5,5.15,19.65,0.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,18.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,5,45,87.5,9.0,2.75,13.1,12.5,0.0,0.0
2018,9,11,6,0,175.0,18.0,2.9,13.4,25.0,17.69,0.0
2018,9,11,6,15,311.5,29.0,2.9,13.95,64.0,22.8,12.25
2018,9,11,6,30,448.0,40.0,2.9,14.5,103.0,30.1,20.51
2018,9,11,6,45,525.0,48.0,2.95,15.1,152.0,42.53,24.75
2018,9,11,7,0,602.0,56.0,3.0,15.7,201.0,87.54,46.12
2018,9,11,7,15,649.5,62.5,2.9,16.6,253.0,136.28,80.49
2018,9,11,7,30,697.0,69.0,2.8,17.5,305.0,190.28,124.5
2018,9,11,7,45,728.0,75.5,2.7,18.4,357.0,247.32,173.88
2018,9,11,8,0,759.0,82.0,2.6,19.3,409.0,305.04,224.03
2018,9,11,8,15,780.5,87.0,2.55,20.15,457.5,360.58,271.91
2018,9,11,8,30,802.0,92.0,2.5,21.0,506.0,417.43,319.37
2018,9,11,8,45,815.5,97.5,2.5,21.85,551.0,472.08,363.65
2018,9,11,9,0,829.0,103.0,2.5,22.7,596.0,526.68,406.21
2018,9,11,9,15,840.5,106.5,2.55,23.45,636.0,577.87,445.1
2018,9,11,9,30,852.0,110.0,2.6,24.2,676.0,628.29,482.13
2018,9,11,9,45,859.5,114.5,2.7,25.0,710.5,676.07,516.2
2018,9,11,10,0,867.0,119.0,2.8,25.8,745.0,722.27,548.2
2018,9,11,10,15,873.5,121.5,2.9,26.4,773.0,763.92,575.36
2018,9,11,10,30,880.0,124.0,3.0,27.0,801.0,801.56,599.35
2018,9,11,10,45,883.5,126.5,3.1,27.65,821.5,835.93,620.79
2018,9,11,11,0,887.0,129.0,3.2,28.3,842.0,867.65,640.3
2018,9,11,11,15,890.5,129.5,3.3,28.75,855.0,894.56,657.02
2018,9,11,11,30,894.0,130.0,3.4,29.2,868.0,918.53,671.8
2018,9,11,11,45,895.0,130.5,3.55,29.7,873.0,937.2,683.3
2018,9,11,12,0,896.0,131.0,3.7,30.2,878.0,952.64,692.74
2018,9,11,12,15,908.5,123.0,3.8,30.5,878.0,966.48,701.5
2018,9,11,12,30,921.0,115.0,3.9,30.8,878.0,976.97,708.18
2018,9,11,12,45,935.5,105.5,4.05,31.1,871.5,984.19,713.15
2018,9,11,13,0,950.0,96.0,4.2,31.4,865.0,987.68,715.82
2018,9,11,13,15,946.5,95.0,4.3,31.35,846.0,979.94,712.01
2018,9,11,13,30,943.0,94.0,4.4,31.3,827.0,968.61,706.02
2018,9,11,13,45,937.0,92.5,4.55,31.2,800.5,950.98,696.33
2018,9,11,14,0,931.0,91.0,4.7,31.1,774.0,930.0,684.5
2018,9,11,14,15,923.5,88.5,4.85,30.7,740.5,903.39,670.01
2018,9,11,14,30,916.0,86.0,5.0,30.3,707.0,873.77,653.26
2018,9,11,14,45,905.0,84.0,5.2,29.9,667.5,839.0,632.95
2018,9,11,15,0,894.0,82.0,5.4,29.5,628.0,801.79,610.49
2018,9,11,15,15,878.0,79.0,5.4,29.5,582.5,757.43,580.65
2018,9,11,15,30,862.0,76.0,5.4,29.5,537.0,711.44,549.3
2018,9,11,15,45,841.5,73.0,5.6,28.05,488.0,664.97,520.84
2018,9,11,16,0,821.0,70.0,5.8,26.6,439.0,613.65,486.13
2018,9,11,16,15,792.5,65.5,5.75,25.6,387.0,555.41,442.54
2018,9,11,16,30,764.0,61.0,5.7,24.6,335.0,497.83,397.77
2018,9,11,16,45,721.0,56.5,5.7,23.65,282.0,433.99,346.24
2018,9,11,17,0,678.0,52.0,5.7,22.7,229.0,372.93,294.88
2018,9,11,17,15,608.5,46.0,5.5,21.7,178.0,302.85,234.58
2018,9,11,17,30,539.0,40.0,5.3,20.7,127.0,241.54,179.98
2018,9,11,17,45,408.5,31.5,5.15,19.65,83.5,164.96,113.12
2018,9,11,18,0,278.0,23.0,5.0,18.6,40.0,96.95,19.16
2018,9,11,18,15,139.0,11.5,4.95,18.05,20.0,36.08,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,21.5,6.5,3.3,13.15,7.5,0.0,0.0
2018,9,12,6,0,43.0,13.0,3.4,13.3,15.0,12.78,0.0
2018,9,12,6,15,71.0,29.5,3.5,13.9,37.5,24.54,13.24
2018,9,12,6,30,99.0,46.0,3.6,14.5,60.0,37.51,26.86
2018,9,12,6,45,121.5,64.5,3.7,15.1,88.5,53.81,38.5
2018,9,12,7,0,144.0,83.0,3.8,15.7,117.0,80.47,57.09
2018,9,12,7,15,182.5,97.5,3.8,16.35,151.5,108.67,77.98
2018,9,12,7,30,221.0,112.0,3.8,17.0,186.0,141.25,103.73
2018,9,12,7,45,278.5,133.0,3.75,17.7,242.0,188.54,141.69
2018,9,12,8,0,336.0,154.0,3.7,18.4,298.0,242.37,185.39
2018,9,12,8,15,460.5,148.0,3.65,19.2,370.5,300.6,231.58
2018,9,12,8,30,585.0,142.0,3.6,20.0,443.0,373.46,289.72
2018,9,12,8,45,641.5,140.5,3.55,20.75,497.5,430.47,335.6
2018,9,12,9,0,698.0,139.0,3.5,21.5,552.0,492.09,384.0
2018,9,12,9,15,646.5,167.0,3.5,22.2,570.0,525.9,409.6
2018,9,12,9,30,595.0,195.0,3.5,22.9,588.0,553.62,429.51
2018,9,12,9,45,741.0,151.0,3.5,23.6,666.5,633.57,490.04
2018,9,12,10,0,887.0,107.0,3.5,24.3,745.0,721.92,554.74
2018,9,12,10,15,791.5,151.5,3.6,24.7,737.0,732.73,560.25
2018,9,12,10,30,696.0,196.0,3.7,25.1,729.0,734.63,559.1
2018,9,12,10,45,525.5,271.0,3.85,25.5,679.5,696.88,527.92
2018,9,12,11,0,355.0,346.0,4.0,25.9,630.0,645.02,486.2
2018,9,12,11,15,441.5,319.0,4.1,26.05,678.0,707.45,532.92
2018,9,12,11,30,528.0,292.0,4.2,26.2,726.0,767.95,577.29
2018,9,12,11,45,663.0,233.0,4.35,26.35,781.0,841.71,632.21
2018,9,12,12,0,798.0,174.0,4.5,26.5,836.0,911.41,680.28
2018,9,12,12,15,681.5,205.0,4.55,26.55,769.0,850.76,638.4
2018,9,12,12,30,565.0,236.0,4.6,26.6,702.0,782.2,589.83
2018,9,12,12,45,561.5,239.0,4.7,26.6,696.5,785.69,593.3
2018,9,12,13,0,558.0,242.0,4.8,26.6,691.0,786.85,594.79
2018,9,12,13,15,618.5,224.0,4.9,26.45,711.0,822.82,622.81
2018,9,12,13,30,679.0,206.0,5.0,26.3,731.0,855.21,647.48
2018,9,12,13,45,602.0,226.0,5.05,26.2,680.0,799.82,608.4
2018,9,12,14,0,525.0,246.0,5.1,26.1,629.0,741.89,566.81
2018,9,12,14,15,495.5,242.0,5.15,25.65,590.5,702.85,540.47
2018,9,12,14,30,466.0,238.0,5.2,25.2,552.0,663.14,513.13
2018,9,12,14,45,373.5,246.5,5.25,24.75,488.5,576.58,449.3
2018,9,12,15,0,281.0,255.0,5.3,24.3,425.0,503.43,394.02
2018,9,12,15,15,220.5,237.0,5.3,24.3,364.5,421.37,331.46
2018,9,12,15,30,160.0,219.0,5.3,24.3,304.0,351.43,277.03
2018,9,12,15,45,189.0,196.0,5.3,22.9,287.0,340.48,271.43
2018,9,12,16,0,218.0,173.0,5.3,21.5,270.0,333.93,268.65
2018,9,12,16,15,232.5,149.5,5.25,20.8,241.5,307.3,248.47
2018,9,12,16,30,247.0,126.0,5.2,20.1,213.0,278.66,225.91
2018,9,12,16,45,280.5,105.5,5.2,19.45,189.0,260.86,211.18
2018,9,12,17,0,314.0,85.0,5.2,18.8,165.0,245.47,196.94
2018,9,12,17,15,261.0,69.0,5.05,18.25,125.0,190.56,149.53
2018,9,12,17,30,208.0,53.0,4.9,17.7,85.0,141.01,106.24
2018,9,12,17,45,145.0,36.5,4.75,17.1,55.0,88.73,60.3
2018,9,12,18,0,82.0,20.0,4.6,16.5,25.0,43.97,0.0
2018,9,12,18,15,41.0,10.0,4.5,16.25,12.5,16.99,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,13,5,45,18.5,7.0,3.35,13.5,7.5,0.0,0.0
2018,9,13,6,0,37.0,14.0,3.5,13.7,15.0,13.76,0.0
2018,9,13,6,15,94.0,30.5,3.65,14.25,41.0,25.31,13.34
2018,9,13,6,30,151.0,47.0,3.8,14.8,67.0,38.28,27.42
2018,9,13,6,45,280.0,58.5,3.95,15.35,116.5,47.25,31.83
2018,9,13,7,0,409.0,70.0,4.1,15.9,166.0,84.83,51.21
2018,9,13,7,15,555.5,66.5,4.05,16.5,231.0,125.99,76.14
2018,9,13,7,30,702.0,63.0,4.0,17.1,296.0,185.74,120.8
2018,9,13,7,45,737.0,67.0,3.95,17.7,347.5,239.35,167.82
2018,9,13,8,0,772.0,71.0,3.9,18.3,399.0,296.28,218.22
2018,9,13,8,15,790.0,76.0,3.85,18.95,446.5,351.17,266.77
2018,9,13,8,30,808.0,81.0,3.8,19.6,494.0,406.96,314.72
2018,9,13,8,45,833.5,82.0,3.75,20.25,541.5,462.95,361.3
2018,9,13,9,0,859.0,83.0,3.7,20.9,589.0,521.04,407.94
2018,9,13,9,15,870.5,86.0,3.65,21.5,629.0,572.6,448.22
2018,9,13,9,30,882.0,89.0,3.6,22.1,669.0,623.26,486.48
2018,9,13,9,45,889.5,92.0,3.55,22.7,703.0,670.2,520.78
2018,9,13,10,0,897.0,95.0,3.5,23.3,737.0,715.42,552.11
2018,9,13,10,15,904.5,96.0,3.55,23.7,765.0,756.7,579.7
2018,9,13,10,30,912.0,97.0,3.6,24.1,793.0,795.83,605.5
2018,9,13,10,45,917.0,98.0,3.6,24.5,813.5,830.62,627.82
2018,9,13,11,0,922.0,99.0,3.6,24.9,834.0,862.71,648.11
2018,9,13,11,15,925.0,100.0,3.7,25.1,847.0,890.26,666.27
2018,9,13,11,30,928.0,101.0,3.8,25.3,860.0,914.73,682.36
2018,9,13,11,45,929.0,101.5,3.9,25.5,865.0,933.69,694.8
2018,9,13,12,0,930.0,102.0,4.0,25.7,870.0,949.29,705.09
2018,9,13,12,15,932.5,100.0,4.15,25.75,867.5,960.16,713.03
2018,9,13,12,30,935.0,98.0,4.3,25.8,865.0,967.53,718.76
2018,9,13,12,45,936.5,95.5,4.4,25.8,855.0,969.86,721.14
2018,9,13,13,0,938.0,93.0,4.5,25.8,845.0,968.58,721.24
2018,9,13,13,15,933.5,92.0,4.6,25.7,825.5,959.79,716.87
2018,9,13,13,30,929.0,91.0,4.7,25.6,806.0,947.49,710.39
2018,9,13,13,45,870.0,111.5,4.8,25.5,763.0,906.43,684.2
2018,9,13,14,0,811.0,132.0,4.9,25.4,720.0,869.29,660.58
2018,9,13,14,15,699.0,164.5,4.95,25.2,654.5,796.59,611.38
2018,9,13,14,30,587.0,197.0,5.0,25.0,589.0,721.96,558.39
2018,9,13,14,45,525.0,202.5,5.05,24.75,538.0,659.39,513.47
2018,9,13,15,0,463.0,208.0,5.1,24.5,487.0,601.83,471.24
2018,9,13,15,15,516.0,175.5,5.1,24.5,464.5,590.97,465.59
2018,9,13,15,30,569.0,143.0,5.1,24.5,442.0,578.15,457.85
2018,9,13,15,45,630.5,116.0,5.0,23.7,417.5,567.8,452.69
2018,9,13,16,0,692.0,89.0,4.9,22.9,393.0,549.91,441.03
2018,9,13,16,15,655.5,85.0,4.8,22.35,344.5,493.35,396.88
2018,9,13,16,30,619.0,81.0,4.7,21.8,296.0,438.46,352.84
2018,9,13,16,45,596.5,68.5,4.6,21.25,248.0,382.9,307.01
2018,9,13,17,0,574.0,56.0,4.5,20.7,200.0,328.36,260.23
2018,9,13,17,15,496.5,49.5,4.1,19.95,153.0,260.73,201.76
2018,9,13,17,30,419.0,43.0,3.7,19.2,106.0,200.53,148.66
2018,9,13,17,45,283.5,31.5,3.35,18.45,66.5,126.85,84.36
2018,9,13,18,0,148.0,20.0,3.0,17.7,27.0,60.92,0.0
2018,9,13,18,15,74.0,10.0,2.95,17.2,13.5,22.5,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,5,45,5.5,5.5,1.85,11.55,5.5,0.0,0.0
2018,9,14,6,0,11.0,11.0,1.9,12.0,11.0,10.81,0.0
2018,9,14,6,15,73.5,28.5,2.15,12.75,37.5,23.73,11.75
2018,9,14,6,30,136.0,46.0,2.4,13.5,64.0,37.5,26.86
2018,9,14,6,45,216.0,60.5,2.65,14.2,104.0,51.07,35.94
2018,9,14,7,0,296.0,75.0,2.9,14.9,144.0,80.76,52.17
2018,9,14,7,15,288.5,95.5,2.8,15.5,176.5,119.72,82.8
2018,9,14,7,30,281.0,116.0,2.7,16.1,209.0,155.05,112.85
2018,9,14,7,45,301.0,136.0,2.6,16.7,250.0,195.79,147.01
2018,9,14,8,0,321.0,156.0,2.5,17.3,291.0,238.77,183.01
2018,9,14,8,15,368.0,165.5,2.45,17.95,338.5,282.9,219.09
2018,9,14,8,30,415.0,175.0,2.4,18.6,386.0,332.89,259.48
2018,9,14,8,45,615.0,136.5,2.3,19.3,481.0,412.73,322.1
2018,9,14,9,0,815.0,98.0,2.2,20.0,576.0,510.98,398.13
2018,9,14,9,15,858.5,91.5,2.15,20.75,626.0,569.9,442.79
2018,9,14,9,30,902.0,85.0,2.1,21.5,676.0,629.93,487.03
2018,9,14,9,45,897.0,93.0,2.05,22.3,706.5,674.55,518.09
2018,9,14,10,0,892.0,101.0,2.0,23.1,737.0,716.43,545.79
2018,9,14,10,15,888.5,107.0,2.0,23.75,761.0,754.53,569.64
2018,9,14,10,30,885.0,113.0,2.0,24.4,785.0,789.77,591.2
2018,9,14,10,45,858.5,129.5,2.0,25.1,795.5,816.89,606.93
2018,9,14,11,0,832.0,146.0,2.0,25.8,806.0,837.93,618.53
2018,9,14,11,15,867.5,131.5,2.1,26.2,829.0,871.98,640.39
2018,9,14,11,30,903.0,117.0,2.2,26.6,852.0,907.65,663.08
2018,9,14,11,45,922.5,108.0,2.25,27.0,862.5,932.71,678.28
2018,9,14,12,0,942.0,99.0,2.3,27.4,873.0,954.84,691.68
2018,9,14,12,15,937.0,100.5,2.4,27.6,868.0,962.62,696.95
2018,9,14,12,30,932.0,102.0,2.5,27.8,863.0,966.78,700.14
2018,9,14,12,45,929.5,101.5,2.65,28.0,851.5,967.52,701.69
2018,9,14,13,0,927.0,101.0,2.8,28.2,840.0,964.68,701.02
2018,9,14,13,15,868.0,122.5,2.95,28.25,801.5,930.31,680.19
2018,9,14,13,30,809.0,144.0,3.1,28.3,763.0,899.2,661.52
2018,9,14,13,45,793.5,144.5,3.2,28.3,734.0,876.88,648.32
2018,9,14,14,0,778.0,145.0,3.3,28.3,705.0,851.93,633.21
2018,9,14,14,15,729.0,153.0,3.45,28.1,658.5,807.62,605.47
2018,9,14,14,30,680.0,161.0,3.6,27.9,612.0,759.28,574.52
2018,9,14,14,45,634.5,163.0,3.7,27.7,564.5,707.03,539.65
2018,9,14,15,0,589.0,165.0,3.8,27.5,517.0,654.95,503.39
2018,9,14,15,15,451.0,184.5,3.8,27.5,442.0,550.81,425.93
2018,9,14,15,30,313.0,204.0,3.8,27.5,367.0,450.47,349.7
2018,9,14,15,45,324.0,181.5,4.0,26.65,336.0,421.34,330.33
2018,9,14,16,0,335.0,159.0,4.2,25.8,305.0,390.29,308.46
2018,9,14,16,15,301.0,142.0,4.2,25.15,261.0,337.38,267.71
2018,9,14,16,30,267.0,125.0,4.2,24.5,217.0,286.85,227.88
2018,9,14,16,45,272.0,104.0,4.25,23.8,184.0,253.31,200.78
2018,9,14,17,0,277.0,83.0,4.3,23.1,151.0,224.9,176.48
2018,9,14,17,15,238.0,66.0,4.2,22.25,114.5,176.58,135.41
2018,9,14,17,30,199.0,49.0,4.1,21.4,78.0,132.14,96.91
2018,9,14,17,45,138.5,32.5,4.0,20.6,49.0,86.65,55.71
2018,9,14,18,0,78.0,16.0,3.9,19.8,20.0,39.53,0.0
2018,9,14,18,15,39.0,8.0,3.85,19.25,10.0,7.86,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,5,45,52.0,6.5,3.9,12.9,8.0,0.0,0.0
2018,9,15,6,0,104.0,13.0,4.0,13.1,16.0,12.78,0.0
2018,9,15,6,15,281.5,24.5,4.2,13.65,55.5,19.07,7.76
2018,9,15,6,30,459.0,36.0,4.4,14.2,95.0,27.06,17.69
2018,9,15,6,45,541.5,42.5,4.6,14.75,143.5,34.54,24.82
2018,9,15,7,0,624.0,49.0,4.8,15.3,192.0,81.49,41.32
2018,9,15,7,15,676.0,54.0,4.8,15.85,244.5,130.15,74.66
2018,9,15,7,30,728.0,59.0,4.8,16.4,297.0,184.62,119.08
2018,9,15,7,45,763.0,63.5,4.8,17.0,349.5,240.07,168.0
2018,9,15,8,0,798.0,68.0,4.8,17.6,402.0,298.81,220.43
2018,9,15,8,15,822.5,71.0,4.75,18.2,452.0,355.42,270.9
2018,9,15,8,30,847.0,74.0,4.7,18.8,502.0,415.19,322.64
2018,9,15,8,45,865.0,76.0,4.7,19.35,547.5,470.31,369.48
2018,9,15,9,0,883.0,78.0,4.7,19.9,593.0,525.61,414.96
2018,9,15,9,15,894.0,81.0,4.65,20.45,633.5,577.93,456.55
2018,9,15,9,30,905.0,84.0,4.6,21.0,674.0,629.24,495.99
2018,9,15,9,45,911.5,88.0,4.6,21.5,708.5,677.4,532.11
2018,9,15,10,0,918.0,92.0,4.6,22.0,743.0,723.7,565.15
2018,9,15,10,15,926.5,92.5,4.65,22.4,771.5,765.86,593.89
2018,9,15,10,30,935.0,93.0,4.7,22.8,800.0,805.85,620.82
2018,9,15,10,45,942.0,93.0,4.75,23.15,821.5,841.76,644.77
2018,9,15,11,0,949.0,93.0,4.8,23.5,843.0,875.0,666.73
2018,9,15,11,15,953.0,93.5,4.85,23.7,856.5,903.38,685.62
2018,9,15,11,30,957.0,94.0,4.9,23.9,870.0,928.6,702.35
2018,9,15,11,45,959.0,93.5,4.95,24.1,874.5,947.72,714.94
2018,9,15,12,0,961.0,93.0,5.0,24.3,879.0,963.37,725.26
2018,9,15,12,15,960.5,92.5,5.05,24.3,875.5,973.21,732.32
2018,9,15,12,30,960.0,92.0,5.1,24.3,872.0,979.39,737.05
2018,9,15,12,45,957.5,92.0,5.15,24.35,860.5,980.6,738.4
2018,9,15,13,0,955.0,92.0,5.2,24.4,849.0,978.14,737.41
2018,9,15,13,15,951.0,91.0,5.25,24.3,829.5,969.57,732.81
2018,9,15,13,30,947.0,90.0,5.3,24.2,810.0,957.41,725.89
2018,9,15,13,45,940.5,88.0,5.3,24.1,782.5,938.42,713.99
2018,9,15,14,0,934.0,86.0,5.3,24.0,755.0,916.08,699.84
2018,9,15,14,15,925.5,84.5,5.3,23.8,721.5,889.39,682.94
2018,9,15,14,30,917.0,83.0,5.3,23.6,688.0,859.74,663.9
2018,9,15,14,45,906.0,81.0,5.25,23.4,648.5,824.74,640.68
2018,9,15,15,0,895.0,79.0,5.2,23.2,609.0,787.31,615.55
2018,9,15,15,15,878.0,77.0,5.2,23.2,563.5,743.22,585.07
2018,9,15,15,30,861.0,75.0,5.2,23.2,518.0,697.61,553.1
2018,9,15,15,45,838.5,71.5,5.2,22.5,468.5,649.26,519.94
2018,9,15,16,0,816.0,68.0,5.2,21.8,419.0,596.27,480.33
2018,9,15,16,15,786.5,63.5,5.1,21.25,367.0,537.86,434.62
2018,9,15,16,30,757.0,59.0,5.0,20.7,315.0,480.23,387.95
2018,9,15,16,45,710.0,54.5,4.95,20.15,262.5,415.28,333.81
2018,9,15,17,0,663.0,50.0,4.9,19.6,210.0,353.53,280.33
2018,9,15,17,15,586.5,43.5,4.75,18.85,159.5,281.97,217.75
2018,9,15,17,30,510.0,37.0,4.6,18.1,109.0,220.33,162.01
2018,9,15,17,45,363.0,27.5,4.4,17.4,68.0,142.08,89.36
2018,9,15,18,0,216.0,18.0,4.2,16.7,27.0,64.32,0.0
2018,9,15,18,15,108.0,9.0,4.1,16.2,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,10.95,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,11.4,19.0,13.76,0.0
2018,9,16,6,15,330.5,24.0,2.15,12.25,57.5,18.76,7.02
2018,9,16,6,30,492.0,34.0,2.4,13.1,96.0,25.38,16.3
2018,9,16,6,45,574.0,40.5,2.65,13.9,145.5,34.71,25.07
2018,9,16,7,0,656.0,47.0,2.9,14.7,195.0,80.71,39.92
2018,9,16,7,15,706.0,51.0,2.8,15.4,247.5,130.0,73.28
2018,9,16,7,30,756.0,55.0,2.7,16.1,300.0,184.83,117.78
2018,9,16,7,45,789.0,59.0,2.6,16.75,352.5,240.87,166.98
2018,9,16,8,0,822.0,63.0,2.5,17.4,405.0,299.91,219.27
2018,9,16,8,15,845.5,66.0,2.45,18.05,455.0,359.32,271.36
2018,9,16,8,30,869.0,69.0,2.4,18.7,505.0,417.93,321.39
2018,9,16,8,45,886.0,71.0,2.35,19.4,551.0,473.64,367.5
2018,9,16,9,0,903.0,73.0,2.3,20.1,597.0,529.39,411.89
2018,9,16,9,15,915.5,75.0,2.25,20.7,638.0,582.42,452.74
2018,9,16,9,30,928.0,77.0,2.2,21.3,679.0,634.53,491.39
2018,9,16,9,45,937.5,78.5,2.2,21.9,714.0,683.01,526.37
2018,9,16,10,0,947.0,80.0,2.2,22.5,749.0,729.79,557.91
2018,9,16,10,15,953.5,81.5,2.2,23.0,777.0,772.46,585.28
2018,9,16,10,30,960.0,83.0,2.2,23.5,805.0,812.76,610.63
2018,9,16,10,45,964.5,83.5,2.2,24.05,825.5,847.86,632.05
2018,9,16,11,0,969.0,84.0,2.2,24.6,846.0,880.07,651.34
2018,9,16,11,15,972.0,84.0,2.25,25.0,858.5,907.45,668.13
2018,9,16,11,30,975.0,84.0,2.3,25.4,871.0,931.54,682.79
2018,9,16,11,45,975.5,85.0,2.35,25.8,876.0,951.1,694.51
2018,9,16,12,0,976.0,86.0,2.4,26.2,881.0,967.1,704.02
2018,9,16,12,15,974.5,86.5,2.5,26.45,877.0,977.12,710.68
2018,9,16,12,30,973.0,87.0,2.6,26.7,873.0,983.43,715.1
2018,9,16,12,45,968.5,87.5,2.7,26.95,860.5,983.28,715.48
2018,9,16,13,0,964.0,88.0,2.8,27.2,848.0,979.42,713.62
2018,9,16,13,15,959.5,87.5,2.9,27.25,828.5,970.79,709.35
2018,9,16,13,30,955.0,87.0,3.0,27.3,809.0,958.57,702.82
2018,9,16,13,45,948.0,86.0,3.1,27.35,781.5,940.05,692.22
2018,9,16,14,0,941.0,85.0,3.2,27.4,754.0,918.19,679.43
2018,9,16,14,15,931.5,83.0,3.35,27.25,719.5,889.88,663.11
2018,9,16,14,30,922.0,81.0,3.5,27.1,685.0,858.64,644.61
2018,9,16,14,45,909.5,79.0,3.6,26.9,644.5,822.24,622.17
2018,9,16,15,0,897.0,77.0,3.7,26.7,604.0,783.5,597.79
2018,9,16,15,15,879.5,75.0,3.7,26.7,558.5,738.95,568.05
2018,9,16,15,30,862.0,73.0,3.7,26.7,513.0,692.91,536.85
2018,9,16,15,45,838.5,70.5,4.0,25.9,463.5,645.02,506.0
2018,9,16,16,0,815.0,68.0,4.3,25.1,414.0,592.59,468.64
2018,9,16,16,15,781.5,64.0,4.35,24.35,361.5,532.56,423.27
2018,9,16,16,30,748.0,60.0,4.4,23.6,309.0,473.68,377.03
2018,9,16,16,45,698.5,55.0,4.45,22.9,256.0,407.52,323.1
2018,9,16,17,0,649.0,50.0,4.5,22.2,203.0,344.84,269.84
2018,9,16,17,15,569.0,43.5,4.35,21.25,153.0,275.31,209.76
2018,9,16,17,30,489.0,37.0,4.2,20.3,103.0,211.54,153.13
2018,9,16,17,45,341.5,27.0,4.1,19.35,63.5,133.77,79.57
2018,9,16,18,0,194.0,17.0,4.0,18.4,24.0,57.81,0.0
2018,9,16,18,15,97.0,8.5,3.9,17.8,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,12.1,9.0,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,12.5,18.0,13.76,0.0
2018,9,17,6,15,313.5,24.0,2.4,13.25,55.0,18.93,6.32
2018,9,17,6,30,471.0,34.0,2.7,14.0,92.0,25.54,16.3
2018,9,17,6,45,554.5,40.5,3.0,14.75,140.5,33.76,24.1
2018,9,17,7,0,638.0,47.0,3.3,15.5,189.0,78.57,38.91
2018,9,17,7,15,689.0,52.0,3.25,16.1,241.5,127.79,72.04
2018,9,17,7,30,740.0,57.0,3.2,16.7,294.0,182.67,116.39
2018,9,17,7,45,774.0,60.5,3.15,17.25,346.0,237.52,164.53
2018,9,17,8,0,808.0,64.0,3.1,17.8,398.0,295.5,216.04
2018,9,17,8,15,832.0,67.0,3.05,18.45,447.5,354.24,267.74
2018,9,17,8,30,856.0,70.0,3.0,19.1,497.0,412.28,317.55
2018,9,17,8,45,873.0,72.0,2.95,19.7,542.5,467.27,363.56
2018,9,17,9,0,890.0,74.0,2.9,20.3,588.0,522.33,407.97
2018,9,17,9,15,898.5,78.0,2.95,20.9,627.5,574.46,448.86
2018,9,17,9,30,907.0,82.0,3.0,21.5,667.0,625.35,487.46
2018,9,17,9,45,912.0,86.0,3.0,22.1,701.0,672.52,521.96
2018,9,17,10,0,917.0,90.0,3.0,22.7,735.0,717.7,553.41
2018,9,17,10,15,924.5,91.0,3.05,23.2,762.5,759.46,580.97
2018,9,17,10,30,932.0,92.0,3.1,23.7,790.0,798.98,606.67
2018,9,17,10,45,937.0,93.0,3.15,24.25,810.5,834.09,628.96
2018,9,17,11,0,942.0,94.0,3.2,24.8,831.0,866.44,649.19
2018,9,17,11,15,945.0,94.5,3.35,25.15,843.5,893.65,666.96
2018,9,17,11,30,948.0,95.0,3.5,25.5,856.0,917.68,682.63
2018,9,17,11,45,949.0,95.0,3.6,25.85,860.5,936.13,694.31
2018,9,17,12,0,950.0,95.0,3.7,26.2,865.0,951.12,703.77
2018,9,17,12,15,948.5,95.5,3.85,26.35,861.5,960.85,710.71
2018,9,17,12,30,947.0,96.0,4.0,26.5,858.0,966.97,715.39
2018,9,17,12,45,944.0,96.0,4.15,26.6,846.0,967.56,716.65
2018,9,17,13,0,941.0,96.0,4.3,26.7,834.0,964.52,715.63
2018,9,17,13,15,937.0,95.0,4.4,26.6,815.0,955.89,711.28
2018,9,17,13,30,933.0,94.0,4.5,26.5,796.0,943.73,704.67
2018,9,17,13,45,926.5,93.0,4.65,26.35,769.0,925.91,694.93
2018,9,17,14,0,920.0,92.0,4.8,26.2,742.0,904.82,683.1
2018,9,17,14,15,911.0,89.5,4.9,25.85,707.5,876.79,666.57
2018,9,17,14,30,902.0,87.0,5.0,25.5,673.0,845.86,647.86
2018,9,17,14,45,890.0,84.5,5.1,25.2,633.0,809.84,625.16
2018,9,17,15,0,878.0,82.0,5.2,24.9,593.0,771.5,600.46
2018,9,17,15,15,860.5,79.0,5.2,24.9,547.5,726.47,569.34
2018,9,17,15,30,843.0,76.0,5.2,24.9,502.0,684.11,539.85
2018,9,17,15,45,820.5,72.5,5.25,23.75,453.0,632.39,504.72
2018,9,17,16,0,798.0,69.0,5.3,22.6,404.0,580.2,466.58
2018,9,17,16,15,766.0,65.0,5.25,21.85,352.5,521.85,421.14
2018,9,17,16,30,734.0,61.0,5.2,21.1,301.0,464.54,374.84
2018,9,17,16,45,685.0,56.0,5.1,20.3,249.0,399.43,320.53
2018,9,17,17,0,636.0,51.0,5.0,19.5,197.0,337.75,267.06
2018,9,17,17,15,552.5,44.0,4.8,18.7,147.5,267.52,205.44
2018,9,17,17,30,469.0,37.0,4.6,17.9,98.0,203.23,147.6
2018,9,17,17,45,312.0,26.0,4.35,17.1,59.0,122.39,68.47
2018,9,17,18,0,155.0,15.0,4.1,16.3,20.0,46.98,0.0
2018,9,17,18,15,77.5,7.5,3.95,15.8,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,11.25,8.0,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,11.6,16.0,12.78,0.0
2018,9,18,6,15,271.0,25.0,2.15,12.35,51.5,20.12,6.14
2018,9,18,6,30,420.0,37.0,2.4,13.1,87.0,28.58,18.91
2018,9,18,6,45,507.0,44.5,2.7,13.8,135.0,33.7,24.12
2018,9,18,7,0,594.0,52.0,3.0,14.5,183.0,77.07,39.58
2018,9,18,7,15,650.0,57.5,2.95,15.1,235.0,125.0,71.71
2018,9,18,7,30,706.0,63.0,2.9,15.7,287.0,181.17,116.85
2018,9,18,7,45,743.0,67.0,2.8,16.3,339.0,235.2,164.0
2018,9,18,8,0,780.0,71.0,2.7,16.9,391.0,292.76,214.84
2018,9,18,8,15,806.0,74.5,2.65,17.55,441.0,349.25,264.57
2018,9,18,8,30,832.0,78.0,2.6,18.2,491.0,407.43,314.34
2018,9,18,8,45,850.5,80.5,2.55,18.85,536.5,462.65,360.3
2018,9,18,9,0,869.0,83.0,2.5,19.5,582.0,519.09,405.51
2018,9,18,9,15,882.0,85.0,2.45,20.1,622.0,570.74,445.62
2018,9,18,9,30,895.0,87.0,2.4,20.7,662.0,621.57,483.69
