Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,9,45,910.0,69.0,3.95,24.0,612.5,612.14,477.57
2018,10,8,10,0,920.0,71.0,3.9,24.6,645.0,656.74,510.42
2018,10,8,10,15,927.5,71.5,3.9,25.1,670.5,696.19,538.43
2018,10,8,10,30,935.0,72.0,3.9,25.6,696.0,733.32,563.04
2018,10,8,10,45,939.5,73.0,3.9,26.1,714.5,766.26,584.43
2018,10,8,11,0,944.0,74.0,3.9,26.6,733.0,796.33,603.65
2018,10,8,11,15,947.0,74.5,3.85,26.95,743.5,821.67,619.63
2018,10,8,11,30,950.0,75.0,3.8,27.3,754.0,843.8,633.35
2018,10,8,11,45,950.5,75.0,3.75,27.6,756.5,860.0,643.16
2018,10,8,12,0,951.0,75.0,3.7,27.9,759.0,872.71,650.67
2018,10,8,12,15,949.5,74.5,3.6,28.05,753.0,879.64,654.48
2018,10,8,12,30,948.0,74.0,3.5,28.2,747.0,882.94,655.99
2018,10,8,12,45,944.0,74.0,3.4,28.4,733.5,881.07,654.02
2018,10,8,13,0,940.0,74.0,3.3,28.6,720.0,875.62,649.8
2018,10,8,13,15,934.5,73.0,3.2,28.65,699.0,864.25,642.14
2018,10,8,13,30,929.0,72.0,3.1,28.7,678.0,849.44,632.31
2018,10,8,13,45,920.5,71.0,2.95,28.7,649.5,828.87,618.51
2018,10,8,14,0,912.0,70.0,2.8,28.7,621.0,805.19,602.7
2018,10,8,14,15,900.0,68.5,2.7,28.65,586.0,775.3,583.07
2018,10,8,14,30,888.0,67.0,2.6,28.6,551.0,742.81,561.61
2018,10,8,14,45,871.5,65.0,2.55,28.55,510.5,704.13,535.96
2018,10,8,15,0,855.0,63.0,2.5,28.5,470.0,663.61,508.73
2018,10,8,15,15,832.0,60.5,2.5,28.5,424.5,616.68,476.29
2018,10,8,15,30,809.0,58.0,2.5,28.5,379.0,568.97,441.0
2018,10,8,15,45,775.0,55.0,2.1,28.0,330.5,517.53,401.19
2018,10,8,16,0,741.0,52.0,1.7,27.5,282.0,463.01,357.95
2018,10,8,16,15,690.0,48.0,1.45,26.75,232.5,400.24,307.92
2018,10,8,16,30,639.0,44.0,1.2,26.0,183.0,340.6,258.5
2018,10,8,16,45,556.0,38.0,1.0,25.2,136.0,269.88,199.56
2018,10,8,17,0,473.0,32.0,0.8,24.4,89.0,206.29,144.23
2018,10,8,17,15,315.0,22.5,0.9,23.6,53.0,125.96,57.14
2018,10,8,17,30,157.0,13.0,1.0,22.8,17.0,48.96,0.0
2018,10,8,17,45,78.5,6.5,1.1,22.0,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.05,13.65,18.5,10.81,0.0
2018,10,9,6,30,252.0,22.0,1.1,14.4,37.0,17.9,0.0
2018,10,9,6,45,382.0,30.5,1.1,15.15,78.0,23.2,13.74
2018,10,9,7,0,512.0,39.0,1.1,15.9,119.0,42.32,20.92
2018,10,9,7,15,583.5,45.0,1.0,16.55,167.0,86.75,44.46
2018,10,9,7,30,655.0,51.0,0.9,17.2,215.0,136.94,80.19
2018,10,9,7,45,700.5,55.0,0.8,17.85,264.5,187.79,121.99
2018,10,9,8,0,746.0,59.0,0.7,18.5,314.0,243.02,169.1
2018,10,9,8,15,776.0,62.0,0.65,19.25,361.0,296.6,215.37
2018,10,9,8,30,806.0,65.0,0.6,20.0,408.0,352.2,262.13
2018,10,9,8,45,828.0,68.0,0.5,20.75,452.0,406.23,305.91
2018,10,9,9,0,850.0,71.0,0.4,21.5,496.0,461.4,348.53
2018,10,9,9,15,865.5,73.0,0.45,22.25,534.5,511.69,387.03
2018,10,9,9,30,881.0,75.0,0.5,23.0,573.0,561.31,423.74
2018,10,9,9,45,893.0,76.5,0.55,23.75,606.0,607.43,456.77
2018,10,9,10,0,905.0,78.0,0.6,24.5,639.0,652.06,487.77
2018,10,9,10,15,913.5,79.0,0.8,25.25,665.0,692.12,516.54
2018,10,9,10,30,922.0,80.0,1.0,26.0,691.0,729.97,541.76
2018,10,9,10,45,927.5,80.5,1.15,26.75,709.5,762.69,562.74
2018,10,9,11,0,933.0,81.0,1.3,27.5,728.0,792.63,581.77
2018,10,9,11,15,937.0,81.0,1.5,27.85,739.0,817.93,599.14
2018,10,9,11,30,941.0,81.0,1.7,28.2,750.0,840.08,614.42
2018,10,9,11,45,939.5,82.5,1.85,28.55,752.0,856.11,625.22
2018,10,9,12,0,938.0,84.0,2.0,28.9,754.0,868.64,633.83
2018,10,9,12,15,929.0,87.0,2.2,29.05,746.5,873.03,638.14
2018,10,9,12,30,920.0,90.0,2.4,29.2,739.0,873.82,640.17
2018,10,9,12,45,920.5,88.5,2.6,29.35,727.5,874.11,641.93
2018,10,9,13,0,921.0,87.0,2.8,29.5,716.0,870.87,641.36
2018,10,9,13,15,904.0,89.5,3.05,29.4,691.0,854.05,632.68
2018,10,9,13,30,887.0,92.0,3.3,29.3,666.0,834.14,621.84
2018,10,9,13,45,888.0,87.0,3.55,29.2,640.5,817.42,613.02
2018,10,9,14,0,889.0,82.0,3.8,29.1,615.0,797.35,601.72
2018,10,9,14,15,874.5,81.0,4.0,28.75,579.5,766.7,583.23
2018,10,9,14,30,860.0,80.0,4.2,28.4,544.0,733.67,562.78
2018,10,9,14,45,841.0,77.5,4.4,28.05,503.0,697.96,540.01
2018,10,9,15,0,822.0,75.0,4.6,27.7,462.0,656.06,512.37
2018,10,9,15,15,796.5,72.0,4.6,27.7,416.5,608.01,477.04
2018,10,9,15,30,771.0,69.0,4.6,27.7,371.0,559.37,439.98
2018,10,9,15,45,733.0,65.0,4.85,26.35,322.0,502.22,398.07
2018,10,9,16,0,695.0,61.0,5.1,25.0,273.0,446.22,354.93
2018,10,9,16,15,638.0,56.0,5.0,24.0,223.5,384.0,303.88
2018,10,9,16,30,581.0,51.0,4.9,23.0,174.0,323.47,252.42
2018,10,9,16,45,488.0,43.5,4.85,22.05,127.5,250.62,190.09
2018,10,9,17,0,395.0,36.0,4.8,21.1,81.0,186.26,132.74
2018,10,9,17,15,249.5,24.5,4.65,20.25,48.0,107.17,39.42
2018,10,9,17,30,104.0,13.0,4.5,19.4,15.0,36.37,0.0
2018,10,9,17,45,52.0,6.5,4.4,18.55,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,6,15,79.0,11.5,0.95,12.25,16.0,11.3,0.0
2018,10,10,6,30,158.0,23.0,1.1,12.8,32.0,18.25,0.0
2018,10,10,6,45,278.0,36.0,1.2,13.3,71.0,28.85,18.42
2018,10,10,7,0,398.0,49.0,1.3,13.8,110.0,48.39,28.53
2018,10,10,7,15,477.0,57.0,1.25,14.2,156.5,86.46,48.94
2018,10,10,7,30,556.0,65.0,1.2,14.6,203.0,133.53,82.53
2018,10,10,7,45,607.0,71.5,1.2,15.05,251.5,182.4,122.7
2018,10,10,8,0,658.0,78.0,1.2,15.5,300.0,236.39,168.96
2018,10,10,8,15,695.0,81.5,1.05,16.05,346.5,288.06,213.83
2018,10,10,8,30,732.0,85.0,0.9,16.6,393.0,342.62,260.09
2018,10,10,8,45,759.5,87.5,0.8,17.2,437.0,395.87,304.09
2018,10,10,9,0,787.0,90.0,0.7,17.8,481.0,449.19,346.46
2018,10,10,9,15,810.0,90.5,0.75,18.45,520.0,499.18,385.71
2018,10,10,9,30,833.0,91.0,0.8,19.1,559.0,549.31,423.84
2018,10,10,9,45,852.5,90.5,0.85,19.75,593.0,596.19,458.49
2018,10,10,10,0,872.0,90.0,0.9,20.4,627.0,641.25,490.92
2018,10,10,10,15,880.5,90.5,0.9,21.0,652.0,679.61,517.28
2018,10,10,10,30,889.0,91.0,0.9,21.6,677.0,715.83,540.48
2018,10,10,10,45,894.5,92.0,0.95,22.2,695.0,748.09,560.77
2018,10,10,11,0,900.0,93.0,1.0,22.8,713.0,777.68,579.15
2018,10,10,11,15,902.5,94.0,1.05,23.25,723.5,802.12,594.37
2018,10,10,11,30,905.0,95.0,1.1,23.7,734.0,823.48,607.59
2018,10,10,11,45,906.0,94.5,1.15,24.1,736.0,838.84,617.04
2018,10,10,12,0,907.0,94.0,1.2,24.5,738.0,850.87,624.46
2018,10,10,12,15,904.0,94.5,1.3,24.65,732.0,857.28,629.6
2018,10,10,12,30,901.0,95.0,1.4,24.8,726.0,860.23,632.64
2018,10,10,12,45,895.0,94.5,1.45,25.0,711.5,856.14,630.44
2018,10,10,13,0,889.0,94.0,1.5,25.2,697.0,848.65,626.18
2018,10,10,13,15,882.0,93.0,1.65,25.2,675.5,836.46,620.5
2018,10,10,13,30,875.0,92.0,1.8,25.2,654.0,821.05,612.61
2018,10,10,13,45,865.0,90.5,1.95,25.2,625.5,799.59,600.5
2018,10,10,14,0,855.0,89.0,2.1,25.2,597.0,780.01,589.56
2018,10,10,14,15,840.5,87.0,2.25,25.0,562.0,748.94,570.87
2018,10,10,14,30,826.0,85.0,2.4,24.8,527.0,715.56,550.25
2018,10,10,14,45,806.5,82.5,2.6,24.65,486.5,675.97,524.86
2018,10,10,15,0,787.0,80.0,2.8,24.5,446.0,634.86,497.54
2018,10,10,15,15,760.0,77.0,2.8,24.5,401.5,587.12,462.16
2018,10,10,15,30,733.0,74.0,2.8,24.5,357.0,538.97,425.56
2018,10,10,15,45,693.0,69.5,3.1,23.65,309.0,484.09,384.62
2018,10,10,16,0,653.0,65.0,3.4,22.8,261.0,428.54,341.24
2018,10,10,16,15,592.5,59.5,3.5,22.0,212.5,363.96,288.51
2018,10,10,16,30,532.0,54.0,3.6,21.2,164.0,303.61,237.27
2018,10,10,16,45,437.0,45.5,3.7,20.4,119.5,231.57,175.71
2018,10,10,17,0,342.0,37.0,3.8,19.6,75.0,168.19,119.06
2018,10,10,17,15,206.5,23.5,3.95,18.85,43.0,92.26,21.41
2018,10,10,17,30,71.0,10.0,4.1,18.1,11.0,25.68,0.0
2018,10,10,17,45,35.5,5.0,4.2,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,57.5,11.0,1.15,12.0,14.0,10.81,0.0
2018,10,11,6,30,115.0,22.0,1.3,12.6,28.0,17.46,0.0
2018,10,11,6,45,222.5,37.0,1.5,13.25,64.5,28.78,18.13
2018,10,11,7,0,330.0,52.0,1.7,13.9,101.0,47.88,29.49
2018,10,11,7,15,406.5,63.0,1.7,14.45,146.5,84.95,50.48
2018,10,11,7,30,483.0,74.0,1.7,15.0,192.0,131.23,83.73
2018,10,11,7,45,533.5,82.0,1.75,15.55,238.5,177.15,121.18
2018,10,11,8,0,584.0,90.0,1.8,16.1,285.0,228.29,164.71
2018,10,11,8,15,620.5,96.5,1.65,16.7,331.0,278.64,208.25
2018,10,11,8,30,657.0,103.0,1.5,17.3,377.0,332.02,253.52
2018,10,11,8,45,682.5,107.5,1.35,17.9,419.0,381.7,294.86
2018,10,11,9,0,708.0,112.0,1.2,18.5,461.0,432.62,335.64
2018,10,11,9,15,738.5,112.0,1.0,19.15,501.0,482.48,373.72
2018,10,11,9,30,769.0,112.0,0.8,19.8,541.0,533.32,410.68
2018,10,11,9,45,797.0,108.5,0.6,20.45,575.5,579.82,442.71
2018,10,11,10,0,825.0,105.0,0.4,21.1,610.0,626.03,472.82
2018,10,11,10,15,835.0,106.5,0.5,21.65,635.5,665.13,500.53
2018,10,11,10,30,845.0,108.0,0.6,22.2,661.0,702.36,526.51
2018,10,11,10,45,852.5,108.5,0.7,22.7,679.5,734.66,547.64
2018,10,11,11,0,860.0,109.0,0.8,23.2,698.0,764.53,567.09
2018,10,11,11,15,865.0,109.0,0.9,23.5,708.5,789.33,583.58
2018,10,11,11,30,870.0,109.0,1.0,23.8,719.0,807.74,595.92
2018,10,11,11,45,873.0,108.0,1.1,24.15,722.0,823.66,606.63
2018,10,11,12,0,876.0,107.0,1.2,24.5,725.0,836.42,615.34
2018,10,11,12,15,877.0,105.5,1.3,24.7,720.0,843.76,620.95
2018,10,11,12,30,878.0,104.0,1.4,24.9,715.0,847.76,624.53
2018,10,11,12,45,876.0,102.5,1.5,25.1,702.0,845.91,624.36
2018,10,11,13,0,874.0,101.0,1.6,25.3,689.0,840.72,622.11
2018,10,11,13,15,868.5,99.0,1.7,25.35,668.0,828.77,615.8
2018,10,11,13,30,863.0,97.0,1.8,25.4,647.0,813.63,607.41
2018,10,11,13,45,854.0,95.0,1.9,25.45,619.0,797.43,598.3
2018,10,11,14,0,845.0,93.0,2.0,25.5,591.0,773.5,583.85
2018,10,11,14,15,831.5,91.0,2.05,25.45,556.5,743.43,564.91
2018,10,11,14,30,818.0,89.0,2.1,25.4,522.0,711.03,544.17
2018,10,11,14,45,798.5,85.5,2.2,25.35,481.5,670.57,517.7
2018,10,11,15,0,779.0,82.0,2.3,25.3,441.0,628.62,489.18
2018,10,11,15,15,751.5,78.5,2.3,25.3,396.0,580.34,453.74
2018,10,11,15,30,724.0,75.0,2.3,25.3,351.0,531.72,417.1
2018,10,11,15,45,683.0,70.5,2.25,24.85,303.0,476.93,375.1
2018,10,11,16,0,642.0,66.0,2.2,24.4,255.0,421.43,331.17
2018,10,11,16,15,580.0,59.5,1.95,23.5,206.5,355.72,277.97
2018,10,11,16,30,518.0,53.0,1.7,22.6,158.0,294.43,226.6
2018,10,11,16,45,414.0,44.0,1.45,21.7,113.0,219.59,163.91
2018,10,11,17,0,310.0,35.0,1.2,20.8,68.0,154.49,106.65
2018,10,11,17,15,184.0,21.5,1.35,20.15,38.5,82.45,2.92
2018,10,11,17,30,58.0,8.0,1.5,19.5,9.0,20.61,0.0
2018,10,11,17,45,29.0,4.0,1.65,18.85,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.0,12.9,14.0,9.83,0.0
2018,10,12,6,30,163.0,20.0,1.1,13.5,28.0,15.84,0.0
2018,10,12,6,45,295.5,31.5,1.15,14.1,66.5,24.78,14.55
2018,10,12,7,0,428.0,43.0,1.2,14.7,105.0,41.68,23.34
2018,10,12,7,15,507.0,50.5,1.35,15.4,152.0,80.76,43.2
2018,10,12,7,30,586.0,58.0,1.5,16.1,199.0,128.69,76.76
2018,10,12,7,45,638.0,63.5,1.6,16.85,248.0,178.18,117.06
2018,10,12,8,0,690.0,69.0,1.7,17.6,297.0,232.81,163.72
2018,10,12,8,15,725.5,72.5,1.8,18.65,344.0,286.68,210.54
2018,10,12,8,30,761.0,76.0,1.9,19.7,391.0,341.76,257.68
2018,10,12,8,45,786.5,79.0,2.0,20.75,435.0,394.69,302.13
2018,10,12,9,0,812.0,82.0,2.1,21.8,479.0,448.61,345.93
2018,10,12,9,15,835.5,83.0,2.1,22.4,519.0,500.2,386.94
2018,10,12,9,30,859.0,84.0,2.1,23.0,559.0,551.92,426.71
2018,10,12,9,45,878.5,83.0,2.1,23.65,593.5,598.45,461.46
2018,10,12,10,0,898.0,82.0,2.1,24.3,628.0,644.35,494.7
2018,10,12,10,15,907.5,83.0,2.25,25.0,654.0,684.56,523.61
2018,10,12,10,30,917.0,84.0,2.4,25.7,680.0,722.64,549.28
2018,10,12,10,45,922.5,85.0,2.55,26.4,698.5,755.5,570.59
2018,10,12,11,0,928.0,86.0,2.7,27.1,717.0,785.6,589.89
2018,10,12,11,15,932.0,87.0,2.8,27.55,728.5,811.64,606.63
2018,10,12,11,30,936.0,88.0,2.9,28.0,740.0,834.56,621.26
2018,10,12,11,45,937.5,87.5,3.05,28.4,742.5,850.61,631.72
2018,10,12,12,0,939.0,87.0,3.2,28.8,745.0,863.23,640.01
2018,10,12,12,15,938.5,86.5,3.25,29.05,739.5,870.72,644.75
2018,10,12,12,30,938.0,86.0,3.3,29.3,734.0,874.65,647.27
2018,10,12,12,45,933.5,85.5,3.4,29.5,720.0,871.69,645.73
2018,10,12,13,0,929.0,85.0,3.5,29.7,706.0,865.2,641.97
2018,10,12,13,15,923.0,84.5,3.5,29.75,685.0,854.0,635.01
2018,10,12,13,30,917.0,84.0,3.5,29.8,664.0,839.43,625.9
2018,10,12,13,45,908.5,82.5,3.5,29.85,635.5,818.5,612.53
2018,10,12,14,0,900.0,81.0,3.5,29.9,607.0,794.51,597.12
2018,10,12,14,15,887.0,79.0,3.5,29.8,571.5,763.66,577.29
2018,10,12,14,30,874.0,77.0,3.5,29.7,536.0,730.33,555.6
2018,10,12,14,45,855.0,74.5,3.5,29.6,494.5,694.3,531.77
2018,10,12,15,0,836.0,72.0,3.5,29.5,453.0,652.12,503.17
2018,10,12,15,15,810.0,69.0,3.5,29.5,407.0,603.52,467.53
2018,10,12,15,30,784.0,66.0,3.5,29.5,361.0,554.35,430.49
2018,10,12,15,45,746.5,61.5,3.15,28.7,312.0,496.83,386.59
2018,10,12,16,0,709.0,57.0,2.8,27.9,263.0,440.42,342.02
2018,10,12,16,15,652.5,52.0,2.55,26.5,213.5,376.05,290.64
2018,10,12,16,30,596.0,47.0,2.3,25.1,164.0,318.23,242.27
2018,10,12,16,45,490.0,39.0,2.0,23.75,117.0,240.54,177.44
2018,10,12,17,0,384.0,31.0,1.7,22.4,70.0,172.89,116.59
2018,10,12,17,15,236.0,20.5,1.85,21.65,40.0,93.63,0.0
2018,10,12,17,30,88.0,10.0,2.0,20.9,10.0,28.87,0.0
2018,10,12,17,45,44.0,5.0,2.15,20.15,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,6,15,112.0,9.5,1.4,11.85,14.5,9.34,0.0
2018,10,13,6,30,224.0,19.0,1.6,12.7,29.0,15.62,0.0
2018,10,13,6,45,372.0,28.0,1.8,13.5,70.0,21.58,11.72
2018,10,13,7,0,520.0,37.0,2.0,14.3,111.0,36.71,18.73
2018,10,13,7,15,597.0,43.0,2.1,15.1,160.0,81.26,40.58
2018,10,13,7,30,674.0,49.0,2.2,15.9,209.0,132.18,75.95
2018,10,13,7,45,721.0,53.5,2.35,16.65,259.0,184.29,118.87
2018,10,13,8,0,768.0,58.0,2.5,17.4,309.0,240.91,168.01
2018,10,13,8,15,799.0,61.5,2.45,18.45,357.0,295.97,216.62
2018,10,13,8,30,830.0,65.0,2.4,19.5,405.0,353.11,266.03
2018,10,13,8,45,852.0,67.0,2.4,20.5,449.0,407.7,312.3
2018,10,13,9,0,874.0,69.0,2.4,21.5,493.0,461.72,356.54
2018,10,13,9,15,888.5,71.5,2.4,22.3,531.5,512.7,397.2
2018,10,13,9,30,903.0,74.0,2.4,23.1,570.0,562.87,435.77
2018,10,13,9,45,913.0,76.5,2.35,23.9,603.0,609.36,470.1
2018,10,13,10,0,923.0,79.0,2.3,24.7,636.0,654.15,501.99
2018,10,13,10,15,931.0,80.0,2.3,25.35,661.5,694.16,530.06
2018,10,13,10,30,939.0,81.0,2.3,26.0,687.0,731.86,554.57
2018,10,13,10,45,943.5,81.5,2.3,26.65,705.0,764.02,574.46
2018,10,13,11,0,948.0,82.0,2.3,27.3,723.0,793.29,592.21
2018,10,13,11,15,949.5,82.5,2.4,27.7,732.5,817.22,607.55
2018,10,13,11,30,951.0,83.0,2.5,28.1,742.0,837.87,620.73
2018,10,13,11,45,951.0,83.5,2.55,28.45,744.0,853.92,630.68
2018,10,13,12,0,951.0,84.0,2.6,28.8,746.0,866.48,638.41
2018,10,13,12,15,950.0,83.5,2.65,28.9,740.0,873.58,643.28
2018,10,13,12,30,949.0,83.0,2.7,29.0,734.0,877.07,645.93
2018,10,13,12,45,945.5,82.0,2.8,29.15,720.0,874.33,644.82
2018,10,13,13,0,942.0,81.0,2.9,29.3,706.0,867.99,641.47
2018,10,13,13,15,935.5,80.0,2.95,29.25,684.0,855.68,634.41
2018,10,13,13,30,929.0,79.0,3.0,29.2,662.0,839.96,625.17
2018,10,13,13,45,919.5,78.0,3.1,29.15,633.0,818.59,612.42
2018,10,13,14,0,910.0,77.0,3.2,29.1,604.0,794.17,597.54
2018,10,13,14,15,896.5,75.0,3.25,28.9,568.0,762.72,577.79
2018,10,13,14,30,883.0,73.0,3.3,28.7,532.0,728.79,556.1
2018,10,13,14,45,864.5,70.5,3.4,28.5,490.5,688.54,529.8
2018,10,13,15,0,846.0,68.0,3.5,28.3,449.0,650.75,504.79
2018,10,13,15,15,820.0,65.0,3.5,28.3,403.0,601.91,468.69
2018,10,13,15,30,794.0,62.0,3.5,28.3,357.0,552.48,431.18
2018,10,13,15,45,756.5,58.5,3.55,27.3,308.5,495.9,388.71
2018,10,13,16,0,719.0,55.0,3.6,26.3,260.0,440.39,345.19
2018,10,13,16,15,660.5,49.5,3.55,25.15,210.0,374.36,291.69
2018,10,13,16,30,602.0,44.0,3.5,24.0,160.0,312.18,239.15
2018,10,13,16,45,503.5,37.0,3.45,22.85,114.5,241.32,178.55
2018,10,13,17,0,405.0,30.0,3.4,21.7,69.0,176.98,117.57
2018,10,13,17,15,236.0,18.5,3.55,20.75,38.0,89.94,0.0
2018,10,13,17,30,67.0,7.0,3.7,19.8,7.0,21.16,0.0
2018,10,13,17,45,33.5,3.5,3.9,18.85,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,6,15,103.0,9.0,1.65,10.6,13.5,8.85,0.0
2018,10,14,6,30,206.0,18.0,1.9,11.3,27.0,17.69,0.0
2018,10,14,6,45,353.0,28.5,2.15,12.0,67.5,22.27,12.05
2018,10,14,7,0,500.0,39.0,2.4,12.7,108.0,37.29,20.28
2018,10,14,7,15,581.0,45.0,2.5,13.45,157.0,78.91,39.73
2018,10,14,7,30,662.0,51.0,2.6,14.2,206.0,131.18,76.18
2018,10,14,7,45,711.5,56.0,2.75,14.95,256.5,183.41,119.22
2018,10,14,8,0,761.0,61.0,2.9,15.7,307.0,240.44,168.87
2018,10,14,8,15,796.0,64.0,2.85,16.5,356.0,295.7,218.1
2018,10,14,8,30,831.0,67.0,2.8,17.3,405.0,353.46,268.71
2018,10,14,8,45,855.0,69.5,2.8,18.05,450.0,408.52,316.23
2018,10,14,9,0,879.0,72.0,2.8,18.8,495.0,464.7,363.1
2018,10,14,9,15,897.0,74.5,2.75,19.5,535.5,517.56,405.84
2018,10,14,9,30,915.0,77.0,2.7,20.2,576.0,569.89,446.66
2018,10,14,9,45,927.5,79.0,2.7,20.9,610.0,617.73,482.94
2018,10,14,10,0,940.0,81.0,2.7,21.6,644.0,664.03,516.94
2018,10,14,10,15,949.0,81.0,2.7,22.2,670.0,704.17,545.78
2018,10,14,10,30,958.0,81.0,2.7,22.8,696.0,742.0,571.1
2018,10,14,10,45,965.0,82.0,2.7,23.4,715.5,776.94,593.43
2018,10,14,11,0,972.0,83.0,2.7,24.0,735.0,809.07,613.59
2018,10,14,11,15,977.0,83.0,2.7,24.5,746.5,835.62,629.99
2018,10,14,11,30,982.0,83.0,2.7,25.0,758.0,858.91,644.15
2018,10,14,11,45,984.5,83.0,2.7,25.5,761.5,876.83,654.68
2018,10,14,12,0,987.0,83.0,2.7,26.0,765.0,891.2,662.91
2018,10,14,12,15,986.0,82.5,2.7,26.3,759.0,898.52,667.05
2018,10,14,12,30,985.0,82.0,2.7,26.6,753.0,902.1,668.89
2018,10,14,12,45,981.5,81.0,2.7,26.9,738.5,899.33,666.66
2018,10,14,13,0,978.0,80.0,2.7,27.2,724.0,892.84,662.15
2018,10,14,13,15,972.0,79.0,2.7,27.35,701.5,880.65,654.38
2018,10,14,13,30,966.0,78.0,2.7,27.5,679.0,864.91,644.38
2018,10,14,13,45,957.0,77.0,2.7,27.6,649.5,843.39,630.7
2018,10,14,14,0,948.0,76.0,2.7,27.7,620.0,818.67,614.91
2018,10,14,14,15,935.5,74.0,2.7,27.65,583.5,787.17,594.79
2018,10,14,14,30,923.0,72.0,2.7,27.6,547.0,753.0,572.7
2018,10,14,14,45,905.0,69.5,2.75,27.6,504.5,712.01,545.69
2018,10,14,15,0,887.0,67.0,2.8,27.6,462.0,669.17,516.94
2018,10,14,15,15,861.5,64.0,2.8,27.6,414.5,623.45,483.44
2018,10,14,15,30,836.0,61.0,2.8,27.6,367.0,572.85,445.36
2018,10,14,15,45,800.5,57.5,2.25,26.8,317.5,515.81,400.83
2018,10,14,16,0,765.0,54.0,1.7,26.0,268.0,459.58,355.31
2018,10,14,16,15,705.0,49.0,1.6,24.55,216.5,391.57,301.48
2018,10,14,16,30,645.0,44.0,1.5,23.1,165.0,327.4,248.24
2018,10,14,16,45,494.5,37.5,1.45,21.7,113.5,236.74,173.75
2018,10,14,17,0,344.0,31.0,1.4,20.3,62.0,157.35,101.72
2018,10,14,17,15,205.0,18.5,1.55,19.7,34.0,71.3,0.0
2018,10,14,17,30,66.0,6.0,1.7,19.1,6.0,5.9,0.0
2018,10,14,17,45,33.0,3.0,1.85,18.45,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,15,6,15,124.0,9.0,1.7,10.45,14.0,0.0,0.0
2018,10,15,6,30,248.0,18.0,1.8,11.3,28.0,17.69,0.0
2018,10,15,6,45,404.0,26.5,1.9,12.15,69.5,20.53,10.31
2018,10,15,7,0,560.0,35.0,2.0,13.0,111.0,35.52,18.96
2018,10,15,7,15,636.0,40.5,2.1,13.8,160.5,79.12,38.17
2018,10,15,7,30,712.0,46.0,2.2,14.6,210.0,131.23,73.9
2018,10,15,7,45,758.5,50.0,2.3,15.35,260.5,184.59,117.82
2018,10,15,8,0,805.0,54.0,2.4,16.1,311.0,242.32,168.18
2018,10,15,8,15,835.5,56.5,2.3,17.1,359.5,299.19,218.68
2018,10,15,8,30,866.0,59.0,2.2,18.1,408.0,356.55,268.71
2018,10,15,8,45,887.5,61.5,2.05,19.1,452.5,411.93,315.71
2018,10,15,9,0,909.0,64.0,1.9,20.1,497.0,467.65,361.04
2018,10,15,9,15,922.5,66.0,1.8,20.95,536.0,519.0,401.58
2018,10,15,9,30,936.0,68.0,1.7,21.8,575.0,569.36,439.64
2018,10,15,9,45,945.0,70.5,1.6,22.6,608.0,616.4,473.74
2018,10,15,10,0,954.0,73.0,1.5,23.4,641.0,661.58,505.09
2018,10,15,10,15,961.5,74.5,1.4,24.0,667.0,702.65,532.75
2018,10,15,10,30,969.0,76.0,1.3,24.6,693.0,741.3,556.55
2018,10,15,10,45,974.0,76.5,1.25,25.15,711.5,774.49,576.23
2018,10,15,11,0,979.0,77.0,1.2,25.7,730.0,804.71,593.68
2018,10,15,11,15,981.5,78.0,1.1,26.2,740.5,830.46,607.43
2018,10,15,11,30,984.0,79.0,1.0,26.7,751.0,852.86,618.77
2018,10,15,11,45,984.5,79.0,0.95,27.2,753.0,869.12,626.82
2018,10,15,12,0,985.0,79.0,0.9,27.7,755.0,881.77,632.63
2018,10,15,12,15,984.0,78.5,0.95,27.95,749.0,888.99,637.37
2018,10,15,12,30,983.0,78.0,1.0,28.2,743.0,892.48,639.95
2018,10,15,12,45,979.0,77.5,1.1,28.45,728.5,889.79,639.55
2018,10,15,13,0,975.0,77.0,1.2,28.7,714.0,883.39,636.9
2018,10,15,13,15,969.0,75.5,1.3,28.75,691.5,870.61,630.72
2018,10,15,13,30,963.0,74.0,1.4,28.8,669.0,854.29,622.28
2018,10,15,13,45,953.5,73.5,1.5,28.8,639.5,832.97,610.64
2018,10,15,14,0,944.0,73.0,1.6,28.8,610.0,808.49,596.81
2018,10,15,14,15,931.0,71.0,1.7,28.65,573.5,776.7,578.23
2018,10,15,14,30,918.0,69.0,1.8,28.5,537.0,742.29,557.56
2018,10,15,14,45,900.0,67.0,1.9,28.35,495.0,702.06,532.4
2018,10,15,15,0,882.0,65.0,2.0,28.2,453.0,660.03,505.34
2018,10,15,15,15,856.0,62.0,2.0,28.2,406.0,610.31,469.43
2018,10,15,15,30,830.0,59.0,2.0,28.2,359.0,563.67,434.55
2018,10,15,15,45,794.5,55.5,1.7,27.25,310.0,507.04,391.44
2018,10,15,16,0,759.0,52.0,1.4,26.3,261.0,451.24,347.3
2018,10,15,16,15,701.0,47.5,1.35,24.95,210.5,385.27,295.1
2018,10,15,16,30,643.0,43.0,1.3,23.6,160.0,322.92,243.3
2018,10,15,16,45,483.5,36.5,1.25,22.25,109.0,229.81,167.19
2018,10,15,17,0,324.0,30.0,1.2,20.9,58.0,148.56,92.13
2018,10,15,17,15,183.5,18.0,1.25,20.15,31.5,64.56,0.0
2018,10,15,17,30,43.0,6.0,1.3,19.4,5.0,0.0,0.0
2018,10,15,17,45,21.5,3.0,1.35,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,16,6,15,111.5,9.0,1.7,9.7,13.0,0.0,0.0
2018,10,16,6,30,223.0,18.0,1.9,10.4,26.0,17.69,0.0
2018,10,16,6,45,376.5,26.5,2.1,11.15,65.5,20.72,10.07
2018,10,16,7,0,530.0,35.0,2.3,11.9,105.0,34.15,18.92
2018,10,16,7,15,608.5,41.0,2.35,12.7,154.0,76.46,37.41
2018,10,16,7,30,687.0,47.0,2.4,13.5,203.0,127.58,72.28
2018,10,16,7,45,735.0,51.5,2.5,14.25,253.0,180.13,115.48
2018,10,16,8,0,783.0,56.0,2.6,15.0,303.0,237.26,165.35
2018,10,16,8,15,814.5,59.0,2.45,15.9,351.0,292.38,214.61
2018,10,16,8,30,846.0,62.0,2.3,16.8,399.0,349.58,264.78
2018,10,16,8,45,868.0,64.5,2.15,17.65,443.5,405.04,312.31
2018,10,16,9,0,890.0,67.0,2.0,18.5,488.0,459.95,357.6
2018,10,16,9,15,905.0,69.5,1.95,19.35,527.0,511.58,398.92
2018,10,16,9,30,920.0,72.0,1.9,20.2,566.0,562.4,438.0
2018,10,16,9,45,929.0,73.5,1.8,21.05,597.5,607.68,471.29
2018,10,16,10,0,938.0,75.0,1.7,21.9,629.0,651.13,501.91
2018,10,16,10,15,945.0,76.0,1.75,22.55,654.0,690.71,530.1
2018,10,16,10,30,952.0,77.0,1.8,23.2,679.0,727.87,554.97
2018,10,16,10,45,957.0,78.0,1.8,23.85,697.5,761.0,575.56
2018,10,16,11,0,962.0,79.0,1.8,24.5,716.0,791.24,593.96
2018,10,16,11,15,964.5,79.5,1.85,25.0,726.0,816.01,609.34
2018,10,16,11,30,967.0,80.0,1.9,25.5,736.0,837.47,622.53
2018,10,16,11,45,967.5,80.0,1.95,26.0,738.0,853.42,632.09
2018,10,16,12,0,968.0,80.0,2.0,26.5,740.0,865.81,639.4
2018,10,16,12,15,966.0,80.0,1.95,26.9,734.0,872.58,642.43
2018,10,16,12,30,964.0,80.0,1.9,27.3,728.0,875.7,643.2
2018,10,16,12,45,959.5,80.0,1.9,27.65,713.5,873.13,641.02
2018,10,16,13,0,955.0,80.0,1.9,28.0,699.0,866.94,636.66
2018,10,16,13,15,948.5,78.5,1.9,28.1,676.5,853.9,628.57
2018,10,16,13,30,942.0,77.0,1.9,28.2,654.0,837.41,618.35
2018,10,16,13,45,932.5,76.0,1.9,28.3,625.0,815.84,604.83
2018,10,16,14,0,923.0,75.0,1.9,28.4,596.0,791.2,589.29
2018,10,16,14,15,909.5,73.5,1.9,28.3,560.0,760.12,569.81
2018,10,16,14,30,896.0,72.0,1.9,28.2,524.0,726.54,548.46
2018,10,16,14,45,877.5,69.0,1.9,28.1,482.0,685.5,521.64
2018,10,16,15,0,859.0,66.0,1.9,28.0,440.0,642.75,492.83
2018,10,16,15,15,832.0,63.0,1.9,28.0,393.5,597.23,459.67
2018,10,16,15,30,805.0,60.0,1.9,28.0,347.0,547.08,422.2
2018,10,16,15,45,764.0,56.5,1.55,27.05,297.5,488.62,377.35
2018,10,16,16,0,723.0,53.0,1.2,26.1,248.0,431.52,331.89
2018,10,16,16,15,660.0,47.5,1.25,24.7,198.0,364.01,278.85
2018,10,16,16,30,597.0,42.0,1.3,23.3,148.0,300.74,226.58
2018,10,16,16,45,484.0,35.0,1.3,21.9,103.0,226.49,164.12
2018,10,16,17,0,371.0,28.0,1.3,20.5,58.0,158.34,93.35
2018,10,16,17,15,214.0,17.0,1.45,19.8,31.5,70.6,0.0
2018,10,16,17,30,57.0,6.0,1.6,19.1,5.0,0.0,0.0
2018,10,16,17,45,28.5,3.0,1.7,18.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,6,15,88.5,8.0,1.1,10.8,11.0,0.0,0.0
2018,10,17,6,30,177.0,16.0,1.1,11.3,22.0,15.73,0.0
2018,10,17,6,45,322.0,26.5,1.1,11.8,59.5,20.92,9.64
2018,10,17,7,0,467.0,37.0,1.1,12.3,97.0,32.19,22.36
2018,10,17,7,15,550.0,43.5,1.1,12.9,144.0,71.89,35.92
2018,10,17,7,30,633.0,50.0,1.1,13.5,191.0,122.46,70.25
2018,10,17,7,45,684.0,54.5,1.1,14.15,240.0,172.36,110.63
2018,10,17,8,0,735.0,59.0,1.1,14.8,289.0,227.23,157.79
2018,10,17,8,15,768.5,63.0,1.0,15.7,336.5,281.22,205.12
2018,10,17,8,30,802.0,67.0,0.9,16.6,384.0,337.59,253.45
2018,10,17,8,45,825.5,70.0,0.8,17.45,427.5,391.12,298.23
2018,10,17,9,0,849.0,73.0,0.7,18.3,471.0,445.35,341.65
2018,10,17,9,15,865.5,75.5,0.7,19.2,509.5,496.13,381.25
2018,10,17,9,30,882.0,78.0,0.7,20.1,548.0,545.95,418.61
2018,10,17,9,45,893.5,79.5,0.75,20.95,580.0,591.05,451.77
2018,10,17,10,0,905.0,81.0,0.8,21.8,612.0,634.6,482.78
2018,10,17,10,15,913.5,82.5,0.8,22.55,637.5,674.44,509.91
2018,10,17,10,30,922.0,84.0,0.8,23.3,663.0,712.07,534.36
2018,10,17,10,45,927.5,84.5,0.8,24.05,681.0,744.11,553.38
2018,10,17,11,0,933.0,85.0,0.8,24.8,699.0,773.38,570.37
2018,10,17,11,15,936.0,86.0,0.75,25.4,709.5,798.37,583.99
2018,10,17,11,30,939.0,87.0,0.7,26.0,720.0,820.19,595.42
2018,10,17,11,45,941.0,87.0,0.6,26.65,723.0,836.87,602.5
2018,10,17,12,0,943.0,87.0,0.5,27.3,726.0,850.14,607.36
2018,10,17,12,15,942.0,86.5,0.4,27.6,720.0,856.97,609.02
2018,10,17,12,30,941.0,86.0,0.3,27.9,714.0,860.24,608.65
2018,10,17,12,45,936.5,85.5,0.15,28.15,699.5,857.11,603.88
2018,10,17,13,0,932.0,85.0,0.0,28.4,685.0,850.45,598.13
2018,10,17,13,15,925.5,84.0,0.15,28.55,663.0,838.16,592.5
2018,10,17,13,30,919.0,83.0,0.3,28.7,641.0,822.52,585.81
2018,10,17,13,45,909.0,81.0,0.45,28.8,611.5,799.8,574.93
2018,10,17,14,0,899.0,79.0,0.6,28.9,582.0,774.1,561.95
2018,10,17,14,15,885.0,77.5,0.7,28.8,546.5,743.25,544.91
2018,10,17,14,30,871.0,76.0,0.8,28.7,511.0,709.99,525.87
2018,10,17,14,45,851.5,73.0,0.95,28.6,469.5,673.34,504.54
2018,10,17,15,0,832.0,70.0,1.1,28.5,428.0,630.67,477.28
2018,10,17,15,15,804.0,66.5,1.1,28.5,382.0,580.88,441.88
2018,10,17,15,30,776.0,63.0,1.1,28.5,336.0,530.71,405.08
2018,10,17,15,45,735.0,59.0,1.1,27.5,287.5,472.97,362.82
2018,10,17,16,0,694.0,55.0,1.1,26.5,239.0,416.64,319.63
2018,10,17,16,15,616.0,50.0,1.15,25.15,188.5,347.23,265.11
2018,10,17,16,30,538.0,45.0,1.2,23.8,138.0,281.33,211.09
2018,10,17,16,45,381.0,36.5,1.2,22.45,91.5,190.29,136.86
2018,10,17,17,0,224.0,28.0,1.2,21.1,45.0,112.03,60.81
2018,10,17,17,15,119.0,15.0,1.3,20.4,23.5,44.29,0.0
2018,10,17,17,30,14.0,2.0,1.4,19.7,2.0,0.0,0.0
2018,10,17,17,45,7.0,1.0,1.5,19.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,18,6,15,71.5,7.5,1.1,10.9,9.5,0.0,0.0
2018,10,18,6,30,143.0,15.0,1.1,11.5,19.0,14.74,0.0
2018,10,18,6,45,292.5,26.0,1.1,12.1,55.5,20.64,8.72
2018,10,18,7,0,442.0,37.0,1.1,12.7,92.0,31.12,21.31
2018,10,18,7,15,525.5,44.0,1.05,13.35,138.5,69.66,35.13
2018,10,18,7,30,609.0,51.0,1.0,14.0,185.0,117.45,67.0
