Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,7,15,439.5,29.0,1.5,9.65,79.5,31.3,14.97
2018,11,7,7,30,569.0,37.0,1.8,10.6,120.0,73.12,35.47
2018,11,7,7,45,635.5,41.5,2.1,11.5,165.0,117.53,66.15
2018,11,7,8,0,702.0,46.0,2.4,12.4,210.0,168.51,107.42
2018,11,7,8,15,744.0,49.5,2.45,13.25,254.5,219.04,152.01
2018,11,7,8,30,786.0,53.0,2.5,14.1,299.0,272.74,200.04
2018,11,7,8,45,814.0,56.0,2.55,15.0,340.5,324.18,246.22
2018,11,7,9,0,842.0,59.0,2.6,15.9,382.0,376.88,292.37
2018,11,7,9,15,860.5,61.0,2.7,16.7,418.5,424.91,333.87
2018,11,7,9,30,879.0,63.0,2.8,17.5,455.0,472.52,373.77
2018,11,7,9,45,891.5,64.5,2.95,18.3,485.5,515.9,409.35
2018,11,7,10,0,904.0,66.0,3.1,19.1,516.0,557.84,442.78
2018,11,7,10,15,913.0,67.5,3.15,19.7,540.0,596.1,472.57
2018,11,7,10,30,922.0,69.0,3.2,20.3,564.0,632.23,499.99
2018,11,7,10,45,928.5,69.5,3.3,20.9,581.0,663.36,523.28
2018,11,7,11,0,935.0,70.0,3.4,21.5,598.0,691.83,544.16
2018,11,7,11,15,938.0,70.5,3.4,21.95,607.5,715.11,559.68
2018,11,7,11,30,941.0,71.0,3.4,22.4,617.0,735.28,572.92
2018,11,7,11,45,941.5,70.5,3.4,22.85,618.0,749.36,581.81
2018,11,7,12,0,942.0,70.0,3.4,23.3,619.0,760.07,588.4
2018,11,7,12,15,940.0,69.5,3.4,23.55,612.5,765.56,591.83
2018,11,7,12,30,938.0,69.0,3.4,23.8,606.0,767.59,592.96
2018,11,7,12,45,933.5,68.5,3.45,24.1,592.0,764.33,590.59
2018,11,7,13,0,929.0,68.0,3.5,24.4,578.0,757.67,585.95
2018,11,7,13,15,921.5,66.5,3.5,24.5,556.0,744.34,576.92
2018,11,7,13,30,914.0,65.0,3.5,24.6,534.0,727.81,565.68
2018,11,7,13,45,902.5,64.0,3.55,24.65,506.0,706.0,550.99
2018,11,7,14,0,891.0,63.0,3.6,24.7,478.0,681.42,534.22
2018,11,7,14,15,875.5,61.0,3.6,24.6,443.5,650.43,512.75
2018,11,7,14,30,860.0,59.0,3.6,24.5,409.0,617.25,488.15
2018,11,7,14,45,837.5,56.5,3.6,24.35,369.5,577.32,457.84
2018,11,7,15,0,815.0,54.0,3.6,24.2,330.0,539.9,428.46
2018,11,7,15,15,779.5,51.0,3.6,24.2,286.5,489.98,388.35
2018,11,7,15,30,744.0,48.0,3.6,24.2,243.0,440.34,347.17
2018,11,7,15,45,689.5,43.5,2.65,22.6,197.5,380.87,297.62
2018,11,7,16,0,635.0,39.0,1.7,21.0,152.0,324.04,248.32
2018,11,7,16,15,543.5,33.0,1.65,19.75,109.5,254.8,188.99
2018,11,7,16,30,452.0,27.0,1.6,18.5,67.0,192.22,125.07
2018,11,7,16,45,264.5,17.0,1.5,17.25,37.0,101.48,0.0
2018,11,7,17,0,77.0,7.0,1.4,16.0,7.0,25.11,0.0
2018,11,7,17,15,38.5,3.5,1.45,15.6,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,11,8,6,45,100.5,11.5,3.1,7.1,17.0,11.3,0.0
2018,11,8,7,0,201.0,23.0,3.3,7.4,34.0,19.3,0.0
2018,11,8,7,15,330.5,35.0,3.55,8.2,73.5,33.08,17.93
2018,11,8,7,30,460.0,47.0,3.8,9.0,113.0,72.66,39.48
2018,11,8,7,45,543.0,55.0,4.05,9.85,159.5,116.54,69.87
2018,11,8,8,0,626.0,63.0,4.3,10.7,206.0,168.9,111.69
2018,11,8,8,15,677.5,68.0,4.35,11.65,252.0,219.24,155.7
2018,11,8,8,30,729.0,73.0,4.4,12.6,298.0,273.86,204.25
2018,11,8,8,45,766.0,76.0,4.45,13.6,341.0,325.67,250.71
2018,11,8,9,0,803.0,79.0,4.5,14.6,384.0,379.97,298.38
2018,11,8,9,15,827.0,82.0,4.55,15.45,422.5,429.93,341.76
2018,11,8,9,30,851.0,85.0,4.6,16.3,461.0,480.06,384.03
2018,11,8,9,45,874.0,87.0,4.65,17.15,496.0,528.5,423.78
2018,11,8,10,0,897.0,89.0,4.7,18.0,531.0,576.37,461.94
2018,11,8,10,15,908.5,90.5,4.7,18.6,557.0,616.28,493.3
2018,11,8,10,30,920.0,92.0,4.7,19.2,583.0,654.23,522.37
2018,11,8,10,45,926.5,94.0,4.65,19.75,601.0,687.38,547.01
2018,11,8,11,0,933.0,96.0,4.6,20.3,619.0,717.89,569.11
2018,11,8,11,15,937.0,96.0,4.55,20.7,628.5,741.73,586.24
2018,11,8,11,30,941.0,96.0,4.5,21.1,638.0,762.49,600.04
2018,11,8,11,45,942.0,96.0,4.4,21.5,640.0,777.92,609.53
2018,11,8,12,0,943.0,96.0,4.3,21.9,642.0,789.99,616.85
2018,11,8,12,15,943.5,94.5,4.2,22.2,635.5,792.77,617.85
2018,11,8,12,30,944.0,93.0,4.1,22.5,629.0,795.72,619.16
2018,11,8,12,45,942.5,90.5,4.0,22.85,615.0,792.62,616.12
2018,11,8,13,0,941.0,88.0,3.9,23.2,601.0,786.04,610.76
2018,11,8,13,15,929.5,88.0,3.75,23.4,578.0,775.92,603.15
2018,11,8,13,30,918.0,88.0,3.6,23.6,555.0,758.39,590.36
2018,11,8,13,45,901.0,87.0,3.5,23.75,524.5,732.88,572.22
2018,11,8,14,0,884.0,86.0,3.4,23.9,494.0,704.69,552.02
2018,11,8,14,15,863.0,83.5,3.15,23.85,457.5,669.75,525.68
2018,11,8,14,30,842.0,81.0,2.9,23.8,421.0,632.79,497.45
2018,11,8,14,45,812.0,78.0,2.65,23.75,379.0,588.15,462.95
2018,11,8,15,0,782.0,75.0,2.4,23.7,337.0,542.58,427.02
2018,11,8,15,15,739.5,70.0,2.4,23.7,291.5,491.03,386.28
2018,11,8,15,30,697.0,65.0,2.4,23.7,246.0,437.19,342.52
2018,11,8,15,45,604.5,59.5,1.8,21.45,195.0,361.11,281.77
2018,11,8,16,0,512.0,54.0,1.2,19.2,144.0,290.72,223.66
2018,11,8,16,15,342.5,44.0,1.3,18.15,96.5,193.5,144.23
2018,11,8,16,30,173.0,34.0,1.4,17.1,49.0,112.97,72.03
2018,11,8,16,45,96.0,19.5,1.5,16.05,27.0,46.02,0.0
2018,11,8,17,0,19.0,5.0,1.6,15.0,5.0,4.91,0.0
2018,11,8,17,15,9.5,2.5,1.65,14.55,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,6,45,119.5,11.5,1.3,7.6,17.5,11.3,0.0
2018,11,9,7,0,239.0,23.0,1.2,8.0,35.0,19.6,0.0
2018,11,9,7,15,379.0,33.5,1.1,8.95,75.5,31.21,16.41
2018,11,9,7,30,519.0,44.0,1.0,9.9,116.0,72.25,37.25
2018,11,9,7,45,596.0,50.5,0.95,10.8,162.5,116.9,67.43
2018,11,9,8,0,673.0,57.0,0.9,11.7,209.0,169.29,108.68
2018,11,9,8,15,718.5,62.0,0.9,12.45,254.5,221.47,153.7
2018,11,9,8,30,764.0,67.0,0.9,13.2,300.0,276.08,201.44
2018,11,9,8,45,791.0,70.5,0.95,14.0,341.0,326.48,245.99
2018,11,9,9,0,818.0,74.0,1.0,14.8,382.0,377.95,290.38
2018,11,9,9,15,793.0,89.0,1.15,15.4,411.0,420.18,327.38
2018,11,9,9,30,768.0,104.0,1.3,16.0,440.0,459.01,360.34
2018,11,9,9,45,724.5,125.0,1.45,16.6,459.5,490.94,386.7
2018,11,9,10,0,681.0,146.0,1.6,17.2,479.0,517.61,408.01
2018,11,9,10,15,699.5,149.5,1.6,17.6,506.0,556.77,437.95
2018,11,9,10,30,718.0,153.0,1.6,18.0,533.0,595.06,466.45
2018,11,9,10,45,728.5,155.0,1.65,18.4,551.0,625.68,489.08
2018,11,9,11,0,739.0,157.0,1.7,18.8,569.0,654.46,510.05
2018,11,9,11,15,745.0,158.0,1.65,19.2,579.0,677.18,525.63
2018,11,9,11,30,751.0,159.0,1.6,19.6,589.0,697.51,539.27
2018,11,9,11,45,753.5,159.0,1.6,19.95,591.0,711.83,548.98
2018,11,9,12,0,756.0,159.0,1.6,20.3,593.0,723.43,556.72
2018,11,9,12,15,753.0,158.0,1.55,20.55,586.5,727.22,558.72
2018,11,9,12,30,750.0,157.0,1.5,20.8,580.0,728.12,558.72
2018,11,9,12,45,742.5,154.5,1.45,21.1,565.0,721.28,553.23
2018,11,9,13,0,735.0,152.0,1.4,21.4,550.0,711.6,545.82
2018,11,9,13,15,724.5,149.0,1.35,21.4,528.5,696.49,535.22
2018,11,9,13,30,714.0,146.0,1.3,21.4,507.0,678.79,522.77
2018,11,9,13,45,699.0,141.5,1.25,21.45,478.5,653.95,505.06
2018,11,9,14,0,684.0,137.0,1.2,21.5,450.0,626.94,485.67
2018,11,9,14,15,660.5,131.0,1.1,21.25,415.0,590.89,459.59
2018,11,9,14,30,637.0,125.0,1.0,21.0,380.0,553.49,432.14
2018,11,9,14,45,604.5,117.5,0.9,20.7,340.0,508.12,398.29
2018,11,9,15,0,572.0,110.0,0.8,20.4,300.0,461.71,362.93
2018,11,9,15,15,515.5,100.0,0.8,20.4,253.5,401.62,316.4
2018,11,9,15,30,459.0,90.0,0.8,20.4,207.0,344.11,270.6
2018,11,9,15,45,382.0,77.0,0.8,18.8,161.5,276.88,217.38
2018,11,9,16,0,305.0,64.0,0.8,17.2,116.0,215.09,166.8
2018,11,9,16,15,207.0,47.5,0.8,16.55,78.0,147.41,110.01
2018,11,9,16,30,109.0,31.0,0.8,15.9,40.0,81.12,49.29
2018,11,9,16,45,60.0,17.0,0.85,15.3,21.5,33.36,0.0
2018,11,9,17,0,11.0,3.0,0.9,14.7,3.0,0.0,0.0
2018,11,9,17,15,5.5,1.5,0.9,14.4,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,6,45,28.5,7.0,1.05,6.35,8.5,6.88,0.0
2018,11,10,7,0,57.0,14.0,1.1,6.1,17.0,11.98,0.0
2018,11,10,7,15,126.0,33.0,1.15,6.5,47.5,28.55,17.64
2018,11,10,7,30,195.0,52.0,1.2,6.9,78.0,58.39,37.29
2018,11,10,7,45,256.5,69.5,1.2,7.35,117.5,93.42,63.34
2018,11,10,8,0,318.0,87.0,1.2,7.8,157.0,135.69,97.25
2018,11,10,8,15,369.0,101.0,1.4,8.45,199.0,178.53,133.4
2018,11,10,8,30,420.0,115.0,1.6,9.1,241.0,226.13,174.23
2018,11,10,8,45,453.5,124.0,1.75,9.7,277.5,267.76,210.71
2018,11,10,9,0,487.0,133.0,1.9,10.3,314.0,311.76,248.79
2018,11,10,9,15,509.5,137.5,1.85,11.0,343.5,348.88,280.48
2018,11,10,9,30,532.0,142.0,1.8,11.7,373.0,386.76,312.01
2018,11,10,9,45,573.0,150.0,1.75,12.4,414.5,437.77,352.86
2018,11,10,10,0,614.0,158.0,1.7,13.1,456.0,490.46,393.89
2018,11,10,10,15,630.5,161.0,1.7,13.85,480.0,527.22,421.88
2018,11,10,10,30,647.0,164.0,1.7,14.6,504.0,561.66,447.57
2018,11,10,10,45,662.0,165.0,1.7,15.35,522.0,592.1,469.73
2018,11,10,11,0,677.0,166.0,1.7,16.1,540.0,621.13,490.42
2018,11,10,11,15,683.5,166.5,1.75,16.65,549.5,642.37,505.67
2018,11,10,11,30,690.0,167.0,1.8,17.2,559.0,661.44,519.19
2018,11,10,11,45,693.5,166.0,1.9,17.7,561.0,674.57,528.73
2018,11,10,12,0,697.0,165.0,2.0,18.2,563.0,685.21,536.42
2018,11,10,12,15,658.5,176.0,2.0,18.35,548.5,675.56,528.71
2018,11,10,12,30,620.0,187.0,2.0,18.5,534.0,661.16,517.73
2018,11,10,12,45,566.0,199.5,2.0,18.65,510.5,637.24,499.48
2018,11,10,13,0,512.0,212.0,2.0,18.8,487.0,611.32,479.72
2018,11,10,13,15,504.5,206.0,1.9,18.85,468.0,597.11,469.27
2018,11,10,13,30,497.0,200.0,1.8,18.9,449.0,581.06,457.33
2018,11,10,13,45,485.5,191.0,1.75,18.95,423.0,557.28,439.89
2018,11,10,14,0,474.0,182.0,1.7,19.0,397.0,532.02,421.21
2018,11,10,14,15,453.5,170.5,1.45,18.65,364.0,496.89,394.53
2018,11,10,14,30,433.0,159.0,1.2,18.3,331.0,461.05,366.97
2018,11,10,14,45,406.0,146.0,1.0,17.95,294.5,419.25,334.58
2018,11,10,15,0,379.0,133.0,0.8,17.6,258.0,377.68,301.77
2018,11,10,15,15,340.0,118.0,0.8,17.6,218.5,321.75,257.57
2018,11,10,15,30,301.0,103.0,0.8,17.6,179.0,274.31,218.91
2018,11,10,15,45,254.5,84.0,0.8,16.25,139.5,220.58,175.2
2018,11,10,16,0,208.0,65.0,0.8,14.9,100.0,169.83,132.69
2018,11,10,16,15,152.5,45.5,0.85,14.6,67.0,118.27,88.18
2018,11,10,16,30,97.0,26.0,0.9,14.3,34.0,69.03,39.87
2018,11,10,16,45,53.0,14.0,0.9,13.95,18.0,28.35,0.0
2018,11,10,17,0,9.0,2.0,0.9,13.6,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,11,11,6,45,66.5,9.0,2.8,5.6,12.0,8.85,0.0
2018,11,11,7,0,133.0,18.0,2.9,5.9,24.0,17.69,0.0
2018,11,11,7,15,257.0,32.5,3.15,6.8,60.5,26.76,15.64
2018,11,11,7,30,381.0,47.0,3.4,7.7,97.0,64.53,36.27
2018,11,11,7,45,464.5,57.0,3.65,8.6,141.5,105.29,64.1
2018,11,11,8,0,548.0,67.0,3.9,9.5,186.0,154.67,102.92
2018,11,11,8,15,604.0,73.5,3.9,10.35,231.0,202.84,144.43
2018,11,11,8,30,660.0,80.0,3.9,11.2,276.0,255.9,191.18
2018,11,11,8,45,701.0,84.5,3.9,12.1,319.0,306.72,236.53
2018,11,11,9,0,742.0,89.0,3.9,13.0,362.0,360.11,283.34
2018,11,11,9,15,758.0,94.5,3.75,13.85,397.5,406.58,323.75
2018,11,11,9,30,774.0,100.0,3.6,14.7,433.0,452.73,362.57
2018,11,11,9,45,781.0,106.5,3.45,15.5,462.5,494.95,397.07
2018,11,11,10,0,788.0,113.0,3.3,16.3,492.0,535.7,429.2
2018,11,11,10,15,801.0,114.5,3.15,16.95,516.0,572.94,457.94
2018,11,11,10,30,814.0,116.0,3.0,17.6,540.0,608.63,484.62
2018,11,11,10,45,814.5,118.0,2.85,18.2,553.5,635.37,503.88
2018,11,11,11,0,815.0,120.0,2.7,18.8,567.0,659.51,520.66
2018,11,11,11,15,822.5,119.0,2.65,19.2,576.5,682.36,537.05
2018,11,11,11,30,830.0,118.0,2.6,19.6,586.0,700.73,549.96
2018,11,11,11,45,768.5,126.5,2.55,19.95,561.0,682.54,535.36
2018,11,11,12,0,707.0,135.0,2.5,20.3,536.0,658.12,516.4
2018,11,11,12,15,714.5,131.5,2.5,20.5,533.0,666.24,522.68
2018,11,11,12,30,722.0,128.0,2.5,20.7,530.0,671.72,526.77
2018,11,11,12,45,771.5,119.5,2.5,20.9,539.5,699.09,547.26
2018,11,11,13,0,821.0,111.0,2.5,21.1,549.0,720.51,562.79
2018,11,11,13,15,827.0,108.0,2.45,21.1,534.5,716.37,560.0
2018,11,11,13,30,833.0,105.0,2.4,21.1,520.0,709.04,555.18
2018,11,11,13,45,820.5,101.5,2.4,21.15,491.0,685.32,538.2
2018,11,11,14,0,808.0,98.0,2.4,21.2,462.0,662.15,521.39
2018,11,11,14,15,788.0,94.0,2.25,21.0,427.0,628.22,496.14
2018,11,11,14,30,768.0,90.0,2.1,20.8,392.0,592.51,469.17
2018,11,11,14,45,740.0,85.0,1.95,20.6,352.0,549.41,436.05
2018,11,11,15,0,712.0,80.0,1.8,20.4,312.0,505.57,401.58
2018,11,11,15,15,668.0,74.5,1.8,20.4,268.0,452.34,359.17
2018,11,11,15,30,624.0,69.0,1.8,20.4,224.0,400.17,316.27
2018,11,11,15,45,559.5,60.5,1.4,18.5,179.0,337.03,264.65
2018,11,11,16,0,495.0,52.0,1.0,16.6,134.0,277.58,214.22
2018,11,11,16,15,391.5,41.5,1.05,15.95,93.5,206.15,152.78
2018,11,11,16,30,288.0,31.0,1.1,15.3,53.0,140.34,80.41
2018,11,11,16,45,161.5,18.0,1.15,14.7,28.5,61.81,0.0
2018,11,11,17,0,35.0,5.0,1.2,14.1,4.0,0.0,0.0
2018,11,11,17,15,17.5,2.5,1.25,13.8,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,45,69.5,8.5,1.6,5.05,11.5,8.36,0.0
2018,11,12,7,0,139.0,17.0,1.6,5.3,23.0,16.71,0.0
2018,11,12,7,15,261.5,31.0,1.65,6.55,58.5,25.7,14.27
2018,11,12,7,30,384.0,45.0,1.7,7.8,94.0,61.7,34.05
2018,11,12,7,45,462.0,54.5,1.75,9.05,137.0,101.29,60.69
2018,11,12,8,0,540.0,64.0,1.8,10.3,180.0,148.89,97.68
2018,11,12,8,15,591.5,71.0,1.95,11.25,223.5,195.97,137.92
2018,11,12,8,30,643.0,78.0,2.1,12.2,267.0,247.49,182.92
2018,11,12,8,45,678.0,84.0,2.2,13.15,308.5,296.93,226.65
2018,11,12,9,0,713.0,90.0,2.3,14.1,350.0,348.44,271.37
2018,11,12,9,15,725.0,97.5,2.25,14.75,384.5,393.95,310.62
2018,11,12,9,30,737.0,105.0,2.2,15.4,419.0,438.91,348.18
2018,11,12,9,45,738.0,113.5,2.15,16.05,447.0,478.79,380.58
2018,11,12,10,0,739.0,122.0,2.1,16.7,475.0,516.86,410.49
2018,11,12,10,15,753.5,125.0,2.1,17.25,500.0,554.84,439.85
2018,11,12,10,30,768.0,128.0,2.1,17.8,525.0,591.53,467.49
2018,11,12,10,45,778.0,129.5,2.05,18.4,542.5,622.38,489.86
2018,11,12,11,0,788.0,131.0,2.0,19.0,560.0,651.22,510.23
2018,11,12,11,15,794.0,131.0,1.95,19.5,569.5,673.66,525.75
2018,11,12,11,30,800.0,131.0,1.9,20.0,579.0,693.56,539.17
2018,11,12,11,45,802.5,130.5,1.85,20.55,581.0,707.86,548.26
2018,11,12,12,0,805.0,130.0,1.8,21.1,583.0,719.29,555.2
2018,11,12,12,15,789.0,134.0,1.75,21.4,574.0,719.56,554.42
2018,11,12,12,30,773.0,138.0,1.7,21.7,565.0,716.71,551.51
2018,11,12,12,45,748.5,142.0,1.65,22.0,547.0,704.8,542.15
2018,11,12,13,0,724.0,146.0,1.6,22.3,529.0,690.1,530.89
2018,11,12,13,15,714.5,142.5,1.5,22.35,508.0,675.41,520.11
2018,11,12,13,30,705.0,139.0,1.4,22.4,487.0,658.17,507.44
2018,11,12,13,45,691.5,134.0,1.35,22.45,459.5,634.18,490.27
2018,11,12,14,0,678.0,129.0,1.3,22.5,432.0,608.04,471.41
2018,11,12,14,15,655.5,123.0,1.15,22.15,398.0,573.11,445.83
2018,11,12,14,30,633.0,117.0,1.0,21.8,364.0,536.83,418.86
2018,11,12,14,45,602.0,110.0,0.85,21.5,325.5,493.44,385.98
2018,11,12,15,0,571.0,103.0,0.7,21.2,287.0,449.76,352.16
2018,11,12,15,15,525.0,93.5,0.7,21.2,244.5,395.01,309.66
2018,11,12,15,30,479.0,84.0,0.7,21.2,202.0,343.42,268.33
2018,11,12,15,45,415.0,72.5,0.85,19.5,160.0,283.71,221.39
2018,11,12,16,0,351.0,61.0,1.0,17.8,118.0,228.35,175.83
2018,11,12,16,15,262.0,45.0,1.0,17.25,80.0,163.4,120.24
2018,11,12,16,30,173.0,29.0,1.0,16.7,42.0,102.39,54.63
2018,11,12,16,45,91.5,15.5,1.05,16.15,22.0,40.04,0.0
2018,11,12,17,0,10.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,11,12,17,15,5.0,1.0,1.1,15.25,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.2,8.1,6.0,0.0,0.0
2018,11,13,7,0,11.0,12.0,1.2,8.1,12.0,11.8,0.0
2018,11,13,7,15,11.0,28.0,1.15,8.5,28.5,25.69,13.43
2018,11,13,7,30,11.0,44.0,1.1,8.9,45.0,42.03,29.18
2018,11,13,7,45,23.0,61.0,1.05,9.3,65.0,59.93,44.54
2018,11,13,8,0,35.0,78.0,1.0,9.7,85.0,79.76,61.37
2018,11,13,8,15,59.5,96.0,1.35,10.4,111.5,104.52,81.81
2018,11,13,8,30,84.0,114.0,1.7,11.1,138.0,132.52,105.07
2018,11,13,8,45,76.5,129.0,2.05,11.75,153.5,148.88,119.41
2018,11,13,9,0,69.0,144.0,2.4,12.4,169.0,165.15,133.3
2018,11,13,9,15,52.0,153.0,2.35,13.1,173.0,170.96,138.13
2018,11,13,9,30,35.0,162.0,2.3,13.8,177.0,175.21,141.32
2018,11,13,9,45,80.0,179.5,2.3,14.45,216.5,216.4,174.73
2018,11,13,10,0,125.0,197.0,2.3,15.1,256.0,264.34,213.22
2018,11,13,10,15,123.5,205.0,2.25,15.75,266.0,277.1,222.78
2018,11,13,10,30,122.0,213.0,2.2,16.4,276.0,289.47,231.98
2018,11,13,10,45,123.0,224.5,2.15,17.05,289.5,306.68,244.86
2018,11,13,11,0,124.0,236.0,2.1,17.7,303.0,323.71,257.4
2018,11,13,11,15,113.0,241.5,2.1,17.85,303.5,326.27,258.94
2018,11,13,11,30,102.0,247.0,2.1,18.0,304.0,322.07,255.31
2018,11,13,11,45,126.0,247.0,2.05,18.15,317.5,347.47,275.39
2018,11,13,12,0,150.0,247.0,2.0,18.3,331.0,367.03,290.79
2018,11,13,12,15,132.5,241.0,1.9,18.25,314.5,350.54,277.67
2018,11,13,12,30,115.0,235.0,1.8,18.2,298.0,333.34,264.13
2018,11,13,12,45,77.0,221.5,1.65,18.1,263.5,285.2,226.01
2018,11,13,13,0,39.0,208.0,1.5,18.0,229.0,244.15,193.11
2018,11,13,13,15,56.5,205.0,1.35,17.8,233.5,254.05,201.78
2018,11,13,13,30,74.0,202.0,1.2,17.6,238.0,263.6,209.92
2018,11,13,13,45,127.5,195.0,1.0,17.4,253.0,300.07,239.8
2018,11,13,14,0,181.0,188.0,0.8,17.2,268.0,326.79,261.38
2018,11,13,14,15,187.5,171.5,0.75,16.8,249.0,309.75,248.63
2018,11,13,14,30,194.0,155.0,0.7,16.4,230.0,291.72,235.17
2018,11,13,14,45,266.5,131.5,0.65,16.0,223.0,310.37,251.14
2018,11,13,15,0,339.0,108.0,0.6,15.6,216.0,324.14,262.25
2018,11,13,15,15,295.5,98.0,0.6,15.6,182.5,271.78,219.52
2018,11,13,15,30,252.0,88.0,0.6,15.6,149.0,230.0,184.71
2018,11,13,15,45,212.0,72.5,0.75,14.8,117.0,185.58,147.74
2018,11,13,16,0,172.0,57.0,0.9,14.0,85.0,143.86,111.99
2018,11,13,16,15,131.5,41.5,0.95,13.65,59.0,105.0,77.29
2018,11,13,16,30,91.0,26.0,1.0,13.3,33.0,66.22,32.05
2018,11,13,16,45,53.5,14.0,1.0,12.95,17.5,28.17,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.6,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.35,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,6,45,23.0,5.5,1.3,3.85,6.5,0.0,0.0
2018,11,14,7,0,46.0,11.0,1.3,3.9,13.0,10.81,0.0
2018,11,14,7,15,108.0,28.5,1.3,4.65,40.0,23.71,11.37
2018,11,14,7,30,170.0,46.0,1.3,5.4,67.0,49.46,31.0
2018,11,14,7,45,224.5,65.0,1.3,6.2,104.5,83.3,56.31
2018,11,14,8,0,279.0,84.0,1.3,7.0,142.0,122.99,88.05
2018,11,14,8,15,323.0,100.0,1.45,7.75,181.5,163.73,122.41
2018,11,14,8,30,367.0,116.0,1.6,8.5,221.0,208.47,160.77
2018,11,14,8,45,400.0,129.5,1.8,9.25,259.0,251.28,197.96
2018,11,14,9,0,433.0,143.0,2.0,10.0,297.0,296.57,236.87
2018,11,14,9,15,486.5,146.5,2.0,10.85,336.5,342.33,275.09
2018,11,14,9,30,540.0,150.0,2.0,11.7,376.0,391.55,315.46
2018,11,14,9,45,595.0,147.0,1.95,12.5,412.5,437.91,352.84
2018,11,14,10,0,650.0,144.0,1.9,13.3,449.0,488.5,392.66
2018,11,14,10,15,666.5,146.0,2.05,14.2,472.5,523.59,420.13
2018,11,14,10,30,683.0,148.0,2.2,15.1,496.0,557.76,446.39
2018,11,14,10,45,667.5,147.0,2.35,15.95,496.0,568.28,454.29
2018,11,14,11,0,652.0,146.0,2.5,16.8,496.0,575.76,459.74
2018,11,14,11,15,631.5,156.0,2.55,17.4,500.0,588.43,468.54
2018,11,14,11,30,611.0,166.0,2.6,18.0,504.0,598.07,474.83
2018,11,14,11,45,671.5,157.5,2.6,18.55,529.5,641.34,507.11
2018,11,14,12,0,732.0,149.0,2.6,19.1,555.0,683.51,537.89
2018,11,14,12,15,709.0,154.5,2.6,19.45,544.5,679.97,534.31
2018,11,14,12,30,686.0,160.0,2.6,19.8,534.0,673.48,528.88
2018,11,14,12,45,626.0,169.5,2.55,20.1,504.5,639.83,503.02
2018,11,14,13,0,566.0,179.0,2.5,20.4,475.0,607.12,477.78
2018,11,14,13,15,582.0,170.5,2.45,20.45,464.0,606.16,477.74
2018,11,14,13,30,598.0,162.0,2.4,20.5,453.0,602.68,475.56
2018,11,14,13,45,583.5,155.5,2.3,20.5,426.5,578.26,457.29
2018,11,14,14,0,569.0,149.0,2.2,20.5,400.0,552.18,437.72
2018,11,14,14,15,546.0,142.0,1.95,20.15,367.5,518.69,412.23
2018,11,14,14,30,523.0,135.0,1.7,19.8,335.0,484.36,385.73
2018,11,14,14,45,492.0,125.0,1.4,19.4,298.0,441.43,352.05
2018,11,14,15,0,461.0,115.0,1.1,19.0,261.0,398.73,317.89
2018,11,14,15,15,407.5,102.5,1.1,19.0,218.0,342.11,272.76
2018,11,14,15,30,354.0,90.0,1.1,19.0,175.0,288.08,228.62
2018,11,14,15,45,273.5,74.5,1.05,17.4,132.0,221.7,174.85
2018,11,14,16,0,193.0,59.0,1.0,15.8,89.0,154.96,119.73
2018,11,14,16,15,152.0,42.0,0.95,15.4,61.0,113.2,82.55
2018,11,14,16,30,111.0,25.0,0.9,15.0,33.0,75.95,34.03
2018,11,14,16,45,58.5,13.0,0.9,14.65,17.0,28.42,0.0
2018,11,14,17,0,6.0,1.0,0.9,14.3,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,14.2,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,1.3,5.0,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,1.3,4.9,11.0,9.83,0.0
2018,11,15,7,15,105.5,27.5,1.35,5.55,38.0,22.9,9.72
2018,11,15,7,30,172.0,45.0,1.4,6.2,65.0,48.13,29.75
2018,11,15,7,45,234.5,62.5,1.5,6.9,102.5,81.03,53.8
2018,11,15,8,0,297.0,80.0,1.6,7.6,140.0,121.3,85.56
2018,11,15,8,15,329.5,94.0,1.75,8.25,175.0,158.4,117.36
2018,11,15,8,30,362.0,108.0,1.9,8.9,210.0,198.41,152.3
2018,11,15,8,45,420.5,119.0,2.1,9.5,254.5,246.07,193.09
2018,11,15,9,0,479.0,130.0,2.3,10.1,299.0,298.54,237.84
2018,11,15,9,15,509.0,138.0,2.3,10.8,334.0,341.25,274.34
2018,11,15,9,30,539.0,146.0,2.3,11.5,369.0,385.42,311.29
2018,11,15,9,45,563.0,151.0,2.25,12.2,399.0,424.91,343.63
2018,11,15,10,0,587.0,156.0,2.2,12.9,429.0,464.75,375.43
2018,11,15,10,15,606.0,159.0,2.25,13.6,453.5,499.89,403.15
2018,11,15,10,30,625.0,162.0,2.3,14.3,478.0,534.48,429.86
2018,11,15,10,45,640.5,163.0,2.35,15.0,496.0,566.01,453.69
2018,11,15,11,0,656.0,164.0,2.4,15.7,514.0,594.54,474.88
2018,11,15,11,15,664.5,164.5,2.4,16.2,524.0,616.49,490.92
2018,11,15,11,30,673.0,165.0,2.4,16.7,534.0,636.44,505.28
2018,11,15,11,45,678.5,163.5,2.35,17.15,536.5,650.13,514.72
2018,11,15,12,0,684.0,162.0,2.3,17.6,539.0,661.45,522.33
2018,11,15,12,15,652.5,170.5,2.25,17.8,527.0,654.7,516.46
2018,11,15,12,30,621.0,179.0,2.2,18.0,515.0,643.27,507.32
2018,11,15,12,45,576.0,188.5,2.15,18.15,494.0,623.43,491.83
2018,11,15,13,0,531.0,198.0,2.1,18.3,473.0,601.55,474.82
2018,11,15,13,15,522.0,192.0,2.05,18.4,453.5,586.33,463.67
2018,11,15,13,30,513.0,186.0,2.0,18.5,434.0,569.26,451.01
2018,11,15,13,45,500.0,177.5,1.95,18.55,408.0,545.05,433.02
2018,11,15,14,0,487.0,169.0,1.9,18.6,382.0,519.38,413.78
2018,11,15,14,15,466.0,159.5,1.7,18.25,350.5,486.28,388.59
2018,11,15,14,30,445.0,150.0,1.5,17.9,319.0,452.47,362.49
2018,11,15,14,45,417.0,137.5,1.25,17.55,283.0,410.83,329.69
2018,11,15,15,0,389.0,125.0,1.0,17.2,247.0,369.43,296.48
2018,11,15,15,15,348.0,110.5,1.0,17.2,208.0,319.66,256.42
2018,11,15,15,30,307.0,96.0,1.0,17.2,169.0,265.81,212.26
2018,11,15,15,45,251.0,78.0,1.0,15.55,129.5,209.55,166.25
2018,11,15,16,0,195.0,60.0,1.0,13.9,90.0,157.06,122.09
2018,11,15,16,15,140.0,41.5,1.05,13.5,59.5,108.27,79.04
2018,11,15,16,30,85.0,23.0,1.1,13.1,29.0,59.24,22.84
2018,11,15,16,45,44.5,12.0,1.1,12.65,15.0,23.62,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,11.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.25,3.65,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.2,3.7,12.0,10.81,0.0
2018,11,16,7,15,139.0,27.0,1.3,4.6,40.5,21.21,7.45
2018,11,16,7,30,224.0,43.0,1.4,5.5,69.0,47.3,27.76
2018,11,16,7,45,295.5,58.0,1.5,6.4,107.5,82.14,52.28
2018,11,16,8,0,367.0,73.0,1.6,7.3,146.0,124.34,85.04
2018,11,16,8,15,420.0,84.0,1.75,8.0,186.5,166.09,120.19
2018,11,16,8,30,473.0,95.0,1.9,8.7,227.0,212.63,160.47
2018,11,16,8,45,512.0,104.0,2.0,9.4,266.0,257.52,200.06
2018,11,16,9,0,551.0,113.0,2.1,10.1,305.0,305.18,241.62
2018,11,16,9,15,557.5,124.0,2.1,10.85,336.0,344.63,276.09
2018,11,16,9,30,564.0,135.0,2.1,11.6,367.0,383.49,309.06
2018,11,16,9,45,556.0,149.0,2.1,12.4,391.5,417.81,337.36
2018,11,16,10,0,548.0,163.0,2.1,13.2,416.0,450.21,363.18
2018,11,16,10,15,565.0,167.5,2.1,13.8,440.0,484.48,390.17
2018,11,16,10,30,582.0,172.0,2.1,14.4,464.0,518.21,416.14
2018,11,16,10,45,595.5,174.0,2.1,15.0,481.5,546.47,437.45
2018,11,16,11,0,609.0,176.0,2.1,15.6,499.0,573.52,457.47
2018,11,16,11,15,617.5,176.0,2.05,16.1,508.0,593.81,472.07
2018,11,16,11,30,626.0,176.0,2.0,16.6,517.0,612.29,485.1
2018,11,16,11,45,631.0,175.0,1.95,17.05,519.5,625.37,494.05
2018,11,16,12,0,636.0,174.0,1.9,17.5,522.0,638.43,502.82
2018,11,16,12,15,645.5,169.0,1.85,17.75,519.0,646.17,508.22
2018,11,16,12,30,655.0,164.0,1.8,18.0,516.0,651.51,511.86
2018,11,16,12,45,663.5,157.0,1.7,18.3,506.0,651.54,511.25
2018,11,16,13,0,672.0,150.0,1.6,18.6,496.0,648.93,508.72
2018,11,16,13,15,661.5,146.0,1.55,18.75,475.5,633.64,497.33
2018,11,16,13,30,651.0,142.0,1.5,18.9,455.0,615.99,484.27
2018,11,16,13,45,635.0,137.0,1.4,19.0,428.0,591.4,465.75
2018,11,16,14,0,619.0,132.0,1.3,19.1,401.0,564.92,445.7
2018,11,16,14,15,595.5,126.0,1.15,18.9,368.5,530.98,419.98
2018,11,16,14,30,572.0,120.0,1.0,18.7,336.0,494.2,391.81
2018,11,16,14,45,540.0,112.0,0.9,18.5,299.0,451.81,359.11
2018,11,16,15,0,508.0,104.0,0.8,18.3,262.0,409.59,325.82
2018,11,16,15,15,462.0,93.5,0.8,18.3,221.5,357.82,284.54
2018,11,16,15,30,416.0,83.0,0.8,18.3,181.0,308.0,243.69
2018,11,16,15,45,354.0,69.5,0.75,16.95,141.0,250.04,196.33
2018,11,16,16,0,292.0,56.0,0.7,15.6,101.0,196.31,151.06
2018,11,16,16,15,195.0,40.0,0.7,15.3,65.5,131.94,95.45
2018,11,16,16,30,98.0,24.0,0.7,15.0,30.0,64.56,21.61
2018,11,16,16,45,52.0,12.5,0.7,14.7,15.5,26.02,0.0
2018,11,16,17,0,6.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.75,14.15,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,6,45,32.0,5.5,0.6,6.55,6.5,0.0,0.0
2018,11,17,7,0,64.0,11.0,0.6,6.5,13.0,10.81,0.0
2018,11,17,7,15,161.0,26.0,0.6,6.95,41.5,20.46,5.44
2018,11,17,7,30,258.0,41.0,0.6,7.4,70.0,46.25,25.92
2018,11,17,7,45,335.0,54.0,0.6,7.85,109.0,81.33,49.68
2018,11,17,8,0,412.0,67.0,0.6,8.3,148.0,124.24,82.36
2018,11,17,8,15,466.5,77.0,0.65,8.85,189.0,167.36,118.33
