Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,10,45,1.0,103.5,1.8,14.45,104.0,101.08,79.49
2018,11,27,11,0,2.0,135.0,1.9,14.7,136.0,133.21,105.84
2018,11,27,11,15,1.0,100.5,2.0,14.8,101.0,98.16,76.74
2018,11,27,11,30,0.0,66.0,2.1,14.9,66.0,63.81,48.11
2018,11,27,11,45,1.0,101.5,2.2,15.0,102.0,99.22,77.61
2018,11,27,12,0,2.0,137.0,2.3,15.1,138.0,135.73,107.67
2018,11,27,12,15,25.0,165.0,2.45,15.2,177.5,185.06,148.54
2018,11,27,12,30,48.0,193.0,2.6,15.3,217.0,231.84,186.89
2018,11,27,12,45,27.0,136.5,2.7,15.4,150.0,156.95,125.66
2018,11,27,13,0,6.0,80.0,2.8,15.5,83.0,81.39,62.9
2018,11,27,13,15,3.0,68.5,2.8,15.55,70.0,68.21,51.94
2018,11,27,13,30,0.0,57.0,2.8,15.6,57.0,55.08,40.91
2018,11,27,13,45,1.5,65.0,2.8,15.7,65.5,63.79,48.32
2018,11,27,14,0,3.0,73.0,2.8,15.8,74.0,72.45,55.68
2018,11,27,14,15,6.5,79.5,2.45,15.6,82.0,81.18,63.2
2018,11,27,14,30,10.0,86.0,2.1,15.4,90.0,90.21,70.94
2018,11,27,14,45,13.0,87.0,1.7,15.15,91.5,93.36,73.69
2018,11,27,15,0,16.0,88.0,1.3,14.9,93.0,96.78,76.56
2018,11,27,15,15,8.0,64.0,1.3,14.9,66.5,66.96,51.27
2018,11,27,15,30,0.0,40.0,1.3,14.9,40.0,38.63,27.12
2018,11,27,15,45,0.0,27.0,1.05,14.35,27.0,26.06,16.34
2018,11,27,16,0,0.0,14.0,0.8,13.8,14.0,13.5,5.55
2018,11,27,16,15,7.5,9.5,0.8,13.65,10.0,11.77,3.11
2018,11,27,16,30,15.0,5.0,0.8,13.5,6.0,11.02,0.0
2018,11,27,16,45,7.5,2.5,0.75,13.3,3.0,4.35,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.55,12.3,1.5,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.6,12.3,3.0,0.0,0.0
2018,11,28,7,15,34.5,14.0,0.7,12.6,16.0,13.76,0.0
2018,11,28,7,30,51.0,25.0,0.8,12.9,29.0,23.15,8.92
2018,11,28,7,45,69.5,39.5,0.85,13.2,48.5,41.37,25.85
2018,11,28,8,0,88.0,54.0,0.9,13.5,68.0,61.63,42.24
2018,11,28,8,15,84.0,66.0,1.0,13.85,82.5,77.74,56.47
2018,11,28,8,30,80.0,78.0,1.1,14.2,97.0,93.38,70.46
2018,11,28,8,45,85.0,87.5,1.15,14.55,111.0,108.5,83.63
2018,11,28,9,0,90.0,97.0,1.2,14.9,125.0,123.97,96.98
2018,11,28,9,15,115.5,107.0,1.15,15.2,147.0,147.5,116.52
2018,11,28,9,30,141.0,117.0,1.1,15.5,169.0,173.03,137.66
2018,11,28,9,45,171.5,135.5,1.1,15.75,204.0,211.21,168.92
2018,11,28,10,0,202.0,154.0,1.1,16.0,239.0,254.79,204.07
2018,11,28,10,15,151.0,161.0,1.1,16.3,226.5,240.67,192.67
2018,11,28,10,30,100.0,168.0,1.1,16.6,214.0,226.12,180.67
2018,11,28,10,45,132.0,177.5,1.1,16.95,240.5,257.77,206.1
2018,11,28,11,0,164.0,187.0,1.1,17.3,267.0,290.85,232.2
2018,11,28,11,15,271.0,170.5,1.15,17.55,306.5,348.5,278.7
2018,11,28,11,30,378.0,154.0,1.2,17.8,346.0,410.96,328.12
2018,11,28,11,45,241.5,160.5,1.25,18.05,283.5,330.03,263.69
2018,11,28,12,0,105.0,167.0,1.3,18.3,221.0,245.01,195.03
2018,11,28,12,15,60.0,166.0,1.5,18.35,197.0,209.39,166.4
2018,11,28,12,30,15.0,165.0,1.7,18.4,173.0,173.85,137.08
2018,11,28,12,45,26.0,159.0,1.85,18.5,172.0,180.57,143.0
2018,11,28,13,0,37.0,153.0,2.0,18.6,171.0,181.98,144.57
2018,11,28,13,15,184.0,156.0,2.2,18.5,239.5,297.67,240.61
2018,11,28,13,30,331.0,159.0,2.4,18.4,308.0,396.45,320.76
2018,11,28,13,45,381.5,141.5,2.55,18.3,303.5,414.17,335.48
2018,11,28,14,0,432.0,124.0,2.7,18.2,299.0,420.47,341.64
2018,11,28,14,15,513.0,103.0,2.7,17.95,294.0,440.93,358.84
2018,11,28,14,30,594.0,82.0,2.7,17.7,289.0,452.99,368.9
2018,11,28,14,45,376.5,77.0,2.75,17.45,203.0,307.66,251.79
2018,11,28,15,0,159.0,72.0,2.8,17.2,117.0,169.3,137.27
2018,11,28,15,15,100.5,54.5,2.8,17.2,81.5,115.35,91.77
2018,11,28,15,30,42.0,37.0,2.8,17.2,46.0,59.73,44.58
2018,11,28,15,45,25.0,28.5,2.55,16.45,33.5,38.21,26.19
2018,11,28,16,0,8.0,20.0,2.3,15.7,21.0,22.48,12.74
2018,11,28,16,15,10.0,13.5,2.45,15.35,14.5,16.5,6.44
2018,11,28,16,30,12.0,7.0,2.6,15.0,8.0,11.02,0.0
2018,11,28,16,45,6.0,3.5,2.8,14.65,4.0,4.95,0.0
2018,11,28,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,14.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.65,12.9,2.0,1.97,0.0
2018,11,29,7,30,0.0,4.0,5.8,13.0,4.0,3.85,0.0
2018,11,29,7,45,0.0,5.5,6.0,13.1,5.5,5.3,0.0
2018,11,29,8,0,0.0,7.0,6.2,13.2,7.0,6.74,0.01
2018,11,29,8,15,0.0,9.5,6.3,13.3,9.5,9.16,2.13
2018,11,29,8,30,0.0,12.0,6.4,13.4,12.0,11.57,4.25
2018,11,29,8,45,0.0,13.0,6.5,13.5,13.0,12.53,5.11
2018,11,29,9,0,0.0,14.0,6.6,13.6,14.0,13.5,5.94
2018,11,29,9,15,52.0,55.5,6.5,13.65,74.5,73.52,56.45
2018,11,29,9,30,104.0,97.0,6.4,13.7,135.0,138.0,110.79
2018,11,29,9,45,74.0,113.5,6.35,13.75,141.5,146.34,118.26
2018,11,29,10,0,44.0,130.0,6.3,13.8,148.0,149.5,120.95
2018,11,29,10,15,37.5,151.0,6.15,13.75,167.0,169.49,137.57
2018,11,29,10,30,31.0,172.0,6.0,13.7,186.0,189.3,153.84
2018,11,29,10,45,41.0,152.0,5.9,13.7,171.5,175.35,142.41
2018,11,29,11,0,51.0,132.0,5.8,13.7,157.0,161.83,131.44
2018,11,29,11,15,61.5,153.0,5.75,13.75,183.5,191.45,156.15
2018,11,29,11,30,72.0,174.0,5.7,13.8,210.0,221.74,181.24
2018,11,29,11,45,57.0,152.0,5.65,13.85,180.5,190.32,155.06
2018,11,29,12,0,42.0,130.0,5.6,13.9,151.0,158.36,128.36
2018,11,29,12,15,36.5,133.0,5.6,14.05,151.0,158.54,128.36
2018,11,29,12,30,31.0,136.0,5.6,14.2,151.0,158.59,128.23
2018,11,29,12,45,113.0,167.0,5.55,14.3,221.0,254.23,209.12
2018,11,29,13,0,195.0,198.0,5.5,14.4,291.0,344.57,284.17
2018,11,29,13,15,152.5,170.5,5.35,14.5,241.5,285.43,235.28
2018,11,29,13,30,110.0,143.0,5.2,14.6,192.0,226.3,186.19
2018,11,29,13,45,173.0,142.5,5.1,14.65,214.5,265.56,219.99
2018,11,29,14,0,236.0,142.0,5.0,14.7,237.0,310.25,257.52
2018,11,29,14,15,289.5,125.0,4.65,14.55,232.0,319.23,265.56
2018,11,29,14,30,343.0,108.0,4.3,14.4,227.0,333.44,277.35
2018,11,29,14,45,240.0,97.5,4.0,14.25,176.5,247.9,205.55
2018,11,29,15,0,137.0,87.0,3.7,14.1,126.0,169.11,138.73
2018,11,29,15,15,157.0,79.0,3.7,14.1,117.0,173.49,141.73
2018,11,29,15,30,177.0,71.0,3.7,14.1,108.0,169.51,136.93
2018,11,29,15,45,212.0,55.5,2.9,13.45,90.0,167.63,133.02
2018,11,29,16,0,247.0,40.0,2.1,12.8,72.0,154.96,118.42
2018,11,29,16,15,200.0,30.0,2.1,12.45,49.5,119.11,79.02
2018,11,29,16,30,153.0,20.0,2.1,12.1,27.0,76.01,0.0
2018,11,29,16,45,76.5,10.0,2.05,11.75,13.5,29.07,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,6,45,7.0,0.5,1.3,6.7,0.5,0.0,0.0
2018,11,30,7,0,14.0,1.0,1.3,6.7,1.0,0.0,0.0
2018,11,30,7,15,16.0,11.5,1.45,7.45,12.0,11.3,0.0
2018,11,30,7,30,18.0,22.0,1.6,8.2,23.0,20.79,6.66
2018,11,30,7,45,22.0,38.5,1.8,9.0,41.0,37.6,24.56
2018,11,30,8,0,26.0,55.0,2.0,9.8,59.0,55.23,40.04
2018,11,30,8,15,43.0,71.5,2.15,10.25,80.5,75.56,57.12
2018,11,30,8,30,60.0,88.0,2.3,10.7,102.0,97.71,75.82
2018,11,30,8,45,118.0,103.5,2.5,11.15,137.0,132.15,103.69
2018,11,30,9,0,176.0,119.0,2.7,11.6,172.0,171.34,136.04
2018,11,30,9,15,228.5,129.5,2.7,12.05,207.0,210.53,168.75
2018,11,30,9,30,281.0,140.0,2.7,12.5,242.0,252.32,203.62
2018,11,30,9,45,367.0,138.5,2.7,12.9,283.5,302.99,245.49
2018,11,30,10,0,453.0,137.0,2.7,13.3,325.0,356.64,289.62
2018,11,30,10,15,588.5,118.5,2.7,13.65,377.5,424.32,344.81
2018,11,30,10,30,724.0,100.0,2.7,14.0,430.0,496.85,403.19
2018,11,30,10,45,749.0,98.0,2.7,14.35,450.5,530.49,430.02
2018,11,30,11,0,774.0,96.0,2.7,14.7,471.0,561.93,454.91
2018,11,30,11,15,708.5,114.0,2.7,14.9,462.5,561.13,453.92
2018,11,30,11,30,643.0,132.0,2.7,15.1,454.0,554.02,447.97
2018,11,30,11,45,722.0,115.0,2.7,15.3,478.5,597.57,482.55
2018,11,30,12,0,801.0,98.0,2.7,15.5,503.0,638.29,514.34
2018,11,30,12,15,835.0,88.5,2.7,15.6,507.5,657.96,529.69
2018,11,30,12,30,869.0,79.0,2.7,15.7,512.0,674.8,542.94
2018,11,30,12,45,869.0,76.0,2.75,15.75,500.0,673.28,542.32
2018,11,30,13,0,869.0,73.0,2.8,15.8,488.0,664.79,536.66
2018,11,30,13,15,860.0,71.5,2.7,15.8,468.5,656.59,530.22
2018,11,30,13,30,851.0,70.0,2.6,15.8,449.0,641.66,518.71
2018,11,30,13,45,837.0,68.5,2.55,15.75,423.0,620.76,502.83
2018,11,30,14,0,823.0,67.0,2.5,15.7,397.0,597.36,484.79
2018,11,30,14,15,802.5,64.5,2.4,15.55,365.0,566.6,460.71
2018,11,30,14,30,782.0,62.0,2.3,15.4,333.0,534.04,434.74
2018,11,30,14,45,752.5,58.5,2.2,15.25,296.0,493.84,402.14
2018,11,30,15,0,723.0,55.0,2.1,15.1,259.0,452.92,368.07
2018,11,30,15,15,677.0,51.5,2.1,15.1,219.5,403.51,326.29
2018,11,30,15,30,631.0,48.0,2.1,15.1,180.0,355.1,284.04
2018,11,30,15,45,559.0,42.0,1.55,13.75,139.5,298.13,234.27
2018,11,30,16,0,487.0,36.0,1.0,12.4,99.0,242.36,183.87
2018,11,30,16,15,339.5,27.0,1.05,11.8,63.0,162.98,107.55
2018,11,30,16,30,192.0,18.0,1.1,11.2,27.0,84.73,0.0
2018,11,30,16,45,96.0,9.0,1.15,10.6,13.5,32.96,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,9.85,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,9.8,2.0,0.0,0.0
2018,12,1,7,15,19.5,13.0,2.85,10.15,14.0,12.78,0.0
2018,12,1,7,30,30.0,24.0,3.0,10.5,26.0,21.45,5.57
2018,12,1,7,45,127.0,39.5,3.15,10.85,57.5,43.26,25.54
2018,12,1,8,0,224.0,55.0,3.3,11.2,89.0,76.1,48.79
2018,12,1,8,15,281.0,64.0,3.2,11.4,119.5,106.73,72.75
2018,12,1,8,30,338.0,73.0,3.1,11.6,150.0,142.65,102.6
2018,12,1,8,45,181.0,62.5,3.05,11.8,104.5,108.51,81.45
2018,12,1,9,0,24.0,52.0,3.0,12.0,59.0,57.9,43.62
2018,12,1,9,15,15.0,66.0,3.2,12.2,70.5,69.65,53.98
2018,12,1,9,30,6.0,80.0,3.4,12.4,82.0,79.77,62.67
2018,12,1,9,45,8.0,86.5,3.65,12.6,89.5,87.21,68.88
2018,12,1,10,0,10.0,93.0,3.9,12.8,97.0,94.81,75.19
2018,12,1,10,15,79.5,142.5,4.05,12.95,178.0,181.48,148.09
2018,12,1,10,30,149.0,192.0,4.2,13.1,259.0,276.48,226.62
2018,12,1,10,45,371.5,164.0,4.4,13.2,340.5,385.45,317.61
2018,12,1,11,0,594.0,136.0,4.6,13.3,422.0,498.8,411.07
2018,12,1,11,15,564.0,141.5,4.65,13.45,418.0,498.46,410.8
2018,12,1,11,30,534.0,147.0,4.7,13.6,414.0,497.68,410.32
2018,12,1,11,45,689.0,118.5,4.8,13.75,464.5,578.64,476.8
2018,12,1,12,0,844.0,90.0,4.9,13.9,515.0,655.69,539.21
2018,12,1,12,15,835.0,91.0,4.9,14.0,508.0,658.89,541.58
2018,12,1,12,30,826.0,92.0,4.9,14.1,501.0,658.99,541.81
2018,12,1,12,45,794.5,95.5,4.85,14.15,481.5,643.86,529.85
2018,12,1,13,0,763.0,99.0,4.8,14.2,462.0,628.38,517.49
2018,12,1,13,15,618.0,120.0,4.75,14.2,406.0,553.23,456.88
2018,12,1,13,30,473.0,141.0,4.7,14.2,350.0,474.66,392.88
2018,12,1,13,45,501.5,122.0,4.6,14.2,332.5,466.16,387.03
2018,12,1,14,0,530.0,103.0,4.5,14.2,315.0,458.66,381.41
2018,12,1,14,15,632.5,88.0,4.4,14.0,320.5,493.36,410.02
2018,12,1,14,30,735.0,73.0,4.3,13.8,326.0,521.17,432.1
2018,12,1,14,45,699.5,69.5,4.2,13.65,289.0,479.15,396.88
2018,12,1,15,0,664.0,66.0,4.1,13.5,252.0,436.89,360.91
2018,12,1,15,15,613.5,61.0,4.1,13.5,212.5,385.7,316.74
2018,12,1,15,30,563.0,56.0,4.1,13.5,173.0,336.07,272.73
2018,12,1,15,45,481.5,49.5,3.45,12.6,133.5,273.84,218.06
2018,12,1,16,0,400.0,43.0,2.8,11.7,94.0,216.33,166.11
2018,12,1,16,15,271.0,31.5,2.6,11.15,60.0,143.65,94.89
2018,12,1,16,30,142.0,20.0,2.4,10.6,26.0,72.47,0.0
2018,12,1,16,45,71.0,10.0,2.25,10.05,13.0,27.64,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,4.85,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,4.8,2.0,0.0,0.0
2018,12,2,7,15,167.5,14.0,0.55,5.0,23.5,13.76,0.0
2018,12,2,7,30,312.0,25.0,0.6,5.2,45.0,21.31,4.13
2018,12,2,7,45,422.0,33.0,0.6,5.45,82.0,52.7,24.9
2018,12,2,8,0,532.0,41.0,0.6,5.7,119.0,95.16,52.76
2018,12,2,8,15,600.0,45.5,0.55,6.15,160.0,139.1,87.24
2018,12,2,8,30,668.0,50.0,0.5,6.6,201.0,188.11,128.77
2018,12,2,8,45,712.5,53.5,0.4,7.05,241.0,235.75,171.19
2018,12,2,9,0,757.0,57.0,0.3,7.5,281.0,286.31,215.84
2018,12,2,9,15,783.5,60.0,0.35,8.05,317.0,332.69,257.26
2018,12,2,9,30,810.0,63.0,0.4,8.6,353.0,379.65,298.17
2018,12,2,9,45,826.5,65.5,0.5,9.15,383.0,422.12,334.9
2018,12,2,10,0,843.0,68.0,0.6,9.7,413.0,463.75,370.03
2018,12,2,10,15,856.0,69.5,0.7,10.1,437.5,501.52,401.51
2018,12,2,10,30,869.0,71.0,0.8,10.5,462.0,537.71,431.07
2018,12,2,10,45,878.5,71.0,0.95,10.9,479.5,566.66,455.07
2018,12,2,11,0,888.0,71.0,1.1,11.3,497.0,594.97,478.11
2018,12,2,11,15,893.5,71.0,1.2,11.65,507.5,618.48,496.82
2018,12,2,11,30,899.0,71.0,1.3,12.0,518.0,639.27,513.24
2018,12,2,11,45,901.5,71.5,1.4,12.35,521.5,655.87,526.31
2018,12,2,12,0,904.0,72.0,1.5,12.7,525.0,669.45,536.99
2018,12,2,12,15,903.5,71.0,1.55,12.9,520.5,676.28,542.52
2018,12,2,12,30,903.0,70.0,1.6,13.1,516.0,679.91,545.56
2018,12,2,12,45,891.0,70.5,1.7,13.25,501.5,674.45,542.29
2018,12,2,13,0,879.0,71.0,1.8,13.4,487.0,665.86,536.72
2018,12,2,13,15,869.5,69.5,1.75,13.3,467.5,653.59,527.74
2018,12,2,13,30,860.0,68.0,1.7,13.2,448.0,642.29,519.24
2018,12,2,13,45,854.0,65.5,1.7,13.15,424.0,625.37,506.74
2018,12,2,14,0,848.0,63.0,1.7,13.1,400.0,605.67,491.87
2018,12,2,14,15,828.0,60.5,1.5,12.7,368.0,574.95,467.57
2018,12,2,14,30,808.0,58.0,1.3,12.3,336.0,542.34,441.31
2018,12,2,14,45,736.5,59.5,1.1,11.95,291.5,484.51,394.62
2018,12,2,15,0,665.0,61.0,0.9,11.6,247.0,430.86,350.36
2018,12,2,15,15,594.0,58.0,0.9,11.6,205.0,372.18,301.82
2018,12,2,15,30,523.0,55.0,0.9,11.6,163.0,316.4,254.33
2018,12,2,15,45,493.0,46.0,0.9,10.75,129.5,274.52,217.19
2018,12,2,16,0,463.0,37.0,0.9,9.9,96.0,233.86,178.77
2018,12,2,16,15,310.0,27.0,0.9,9.5,60.0,152.36,100.01
2018,12,2,16,30,157.0,17.0,0.9,9.1,24.0,62.6,0.0
2018,12,2,16,45,78.5,8.5,0.95,8.7,12.0,28.04,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.2,2.2,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,2.2,2.0,0.0,0.0
2018,12,3,7,15,38.0,10.5,1.35,3.0,11.5,10.32,0.0
2018,12,3,7,30,51.0,18.0,1.5,3.8,21.0,15.28,0.0
2018,12,3,7,45,52.0,34.0,1.65,4.6,39.5,34.34,21.0
2018,12,3,8,0,53.0,50.0,1.8,5.4,58.0,52.95,37.49
2018,12,3,8,15,65.0,67.0,1.85,6.1,79.5,74.49,55.99
2018,12,3,8,30,77.0,84.0,1.9,6.8,101.0,97.37,75.81
2018,12,3,8,45,77.0,98.0,1.95,7.45,118.0,115.58,92.06
2018,12,3,9,0,77.0,112.0,2.0,8.1,135.0,132.42,106.92
2018,12,3,9,15,107.0,128.0,1.95,8.85,164.0,164.11,133.45
2018,12,3,9,30,137.0,144.0,1.9,9.6,193.0,196.97,160.79
2018,12,3,9,45,320.5,134.5,1.9,10.4,261.5,273.31,222.96
2018,12,3,10,0,504.0,125.0,1.9,11.2,330.0,364.03,296.42
2018,12,3,10,15,685.0,97.0,1.95,11.4,393.5,444.84,362.17
2018,12,3,10,30,866.0,69.0,2.0,11.6,457.0,530.24,430.95
2018,12,3,10,45,801.0,86.0,2.05,11.85,455.5,539.79,438.87
2018,12,3,11,0,736.0,103.0,2.1,12.1,454.0,542.99,441.8
2018,12,3,11,15,637.5,129.0,2.15,12.25,437.5,529.37,431.02
2018,12,3,11,30,539.0,155.0,2.2,12.4,421.0,506.91,413.05
2018,12,3,11,45,513.0,162.0,2.3,12.5,416.5,507.8,414.17
2018,12,3,12,0,487.0,169.0,2.4,12.6,412.0,506.24,413.08
2018,12,3,12,15,534.5,155.5,2.4,12.65,420.0,528.21,431.3
2018,12,3,12,30,582.0,142.0,2.4,12.7,428.0,551.67,450.32
2018,12,3,12,45,576.5,139.5,2.4,12.75,417.0,547.39,447.12
2018,12,3,13,0,571.0,137.0,2.4,12.8,406.0,540.94,442.37
2018,12,3,13,15,616.5,122.0,2.4,12.85,402.0,552.29,452.18
2018,12,3,13,30,662.0,107.0,2.4,12.9,398.0,560.32,459.17
2018,12,3,13,45,593.0,112.5,2.35,12.95,362.0,515.24,423.16
2018,12,3,14,0,524.0,118.0,2.3,13.0,326.0,466.98,384.6
2018,12,3,14,15,490.5,112.0,2.15,12.75,294.0,431.01,355.92
2018,12,3,14,30,457.0,106.0,2.0,12.5,262.0,394.82,326.5
2018,12,3,14,45,306.5,104.0,1.85,12.25,203.5,299.44,247.81
2018,12,3,15,0,156.0,102.0,1.7,12.0,145.0,197.12,162.28
2018,12,3,15,15,122.5,84.5,1.7,12.0,115.0,156.67,127.9
2018,12,3,15,30,89.0,67.0,1.7,12.0,85.0,117.88,94.38
2018,12,3,15,45,50.5,50.5,1.6,10.85,60.5,80.2,62.0
2018,12,3,16,0,12.0,34.0,1.5,9.7,36.0,40.19,27.77
2018,12,3,16,15,25.0,22.5,1.55,9.3,24.5,36.09,20.54
2018,12,3,16,30,38.0,11.0,1.6,8.9,13.0,21.91,0.0
2018,12,3,16,45,19.0,5.5,1.6,8.55,6.5,10.17,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,4,6,45,2.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,4,7,0,4.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,4,7,15,4.0,6.0,2.9,6.55,6.0,5.9,0.0
2018,12,4,7,30,4.0,12.0,3.0,6.8,12.0,11.67,0.0
2018,12,4,7,45,2.0,20.0,3.15,7.1,20.0,19.4,9.95
2018,12,4,8,0,0.0,28.0,3.3,7.4,28.0,27.03,17.37
2018,12,4,8,15,0.0,37.5,3.3,7.9,37.5,36.22,25.63
2018,12,4,8,30,0.0,47.0,3.3,8.4,47.0,45.41,33.79
2018,12,4,8,45,0.0,46.5,3.35,8.9,46.5,44.91,33.46
2018,12,4,9,0,0.0,46.0,3.4,9.4,46.0,44.43,33.03
2018,12,4,9,15,0.0,67.0,3.45,10.15,67.0,64.78,50.48
2018,12,4,9,30,0.0,88.0,3.5,10.9,88.0,85.31,67.85
2018,12,4,9,45,13.5,119.0,3.6,11.6,124.5,121.59,98.26
2018,12,4,10,0,27.0,150.0,3.7,12.3,161.0,161.77,131.56
2018,12,4,10,15,16.0,151.5,3.65,12.75,158.0,156.46,126.72
2018,12,4,10,30,5.0,153.0,3.6,13.2,155.0,152.84,123.27
2018,12,4,10,45,7.5,160.0,3.5,13.6,163.5,161.57,130.21
2018,12,4,11,0,10.0,167.0,3.4,14.0,172.0,170.47,137.25
2018,12,4,11,15,11.5,172.0,3.25,14.2,177.5,176.88,142.31
2018,12,4,11,30,13.0,177.0,3.1,14.4,183.0,183.39,147.46
2018,12,4,11,45,11.5,168.0,2.95,14.6,173.5,173.55,139.22
2018,12,4,12,0,10.0,159.0,2.8,14.8,164.0,163.64,130.97
2018,12,4,12,15,5.0,133.5,2.6,14.85,136.0,134.41,106.84
2018,12,4,12,30,0.0,108.0,2.4,14.9,108.0,105.31,82.72
2018,12,4,12,45,0.0,104.5,2.15,14.95,104.5,101.86,79.92
2018,12,4,13,0,0.0,101.0,1.9,15.0,101.0,98.42,77.11
2018,12,4,13,15,0.0,95.5,1.7,14.8,95.5,92.96,72.7
2018,12,4,13,30,0.0,90.0,1.5,14.6,90.0,87.5,68.29
2018,12,4,13,45,0.0,87.5,1.35,14.45,87.5,85.11,66.42
2018,12,4,14,0,0.0,85.0,1.2,14.3,85.0,82.76,64.58
2018,12,4,14,15,1.0,88.0,1.3,13.8,88.5,86.78,68.22
2018,12,4,14,30,2.0,91.0,1.4,13.3,92.0,91.05,72.04
2018,12,4,14,45,2.5,87.0,1.5,12.85,88.0,87.77,69.43
2018,12,4,15,0,3.0,83.0,1.6,12.4,84.0,84.68,66.9
2018,12,4,15,15,1.5,70.5,1.6,12.4,71.0,71.24,55.33
2018,12,4,15,30,0.0,58.0,1.6,12.4,58.0,57.89,43.71
2018,12,4,15,45,0.0,45.0,1.5,11.4,45.0,44.63,32.21
2018,12,4,16,0,0.0,32.0,1.4,10.4,32.0,31.24,20.38
2018,12,4,16,15,1.0,21.0,1.45,10.05,21.0,20.61,9.42
2018,12,4,16,30,2.0,10.0,1.5,9.7,10.0,10.41,0.0
2018,12,4,16,45,1.0,5.0,1.5,9.35,5.0,5.17,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,2.65,8.35,1.5,1.47,0.0
2018,12,5,7,30,0.0,3.0,2.7,8.5,3.0,2.89,0.0
2018,12,5,7,45,0.0,5.0,2.75,8.6,5.0,4.82,0.0
2018,12,5,8,0,0.0,7.0,2.8,8.7,7.0,6.74,0.06
2018,12,5,8,15,0.0,9.5,2.85,8.9,9.5,9.16,2.24
2018,12,5,8,30,0.0,12.0,2.9,9.1,12.0,11.57,4.4
2018,12,5,8,45,0.0,19.5,2.9,9.3,19.5,18.81,10.75
2018,12,5,9,0,0.0,27.0,2.9,9.5,27.0,26.05,17.07
2018,12,5,9,15,1.0,57.5,2.85,9.9,58.0,55.9,42.88
2018,12,5,9,30,2.0,88.0,2.8,10.3,89.0,86.07,68.64
2018,12,5,9,45,9.5,116.0,2.75,10.7,120.0,116.93,94.62
2018,12,5,10,0,17.0,144.0,2.7,11.1,151.0,148.71,121.07
2018,12,5,10,15,13.5,150.0,2.7,11.5,155.5,153.72,124.9
2018,12,5,10,30,10.0,156.0,2.7,11.9,160.0,158.49,128.52
2018,12,5,10,45,11.5,161.5,2.7,12.3,166.5,165.29,133.87
2018,12,5,11,0,13.0,167.0,2.7,12.7,173.0,172.19,139.27
2018,12,5,11,15,19.5,174.5,2.65,13.05,184.0,184.22,149.0
2018,12,5,11,30,26.0,182.0,2.6,13.4,195.0,196.56,158.96
2018,12,5,11,45,25.0,182.5,2.55,13.75,195.0,197.13,159.14
2018,12,5,12,0,24.0,183.0,2.5,14.1,195.0,197.65,159.32
2018,12,5,12,15,43.0,186.0,2.4,14.25,207.0,219.6,177.54
2018,12,5,12,30,62.0,189.0,2.3,14.4,219.0,236.39,191.47
2018,12,5,12,45,81.5,188.5,2.2,14.55,227.0,249.7,202.59
2018,12,5,13,0,101.0,188.0,2.1,14.7,235.0,269.96,219.21
2018,12,5,13,15,100.5,180.5,2.05,14.65,226.0,261.91,212.88
2018,12,5,13,30,100.0,173.0,2.0,14.6,217.0,253.53,206.36
2018,12,5,13,45,101.5,158.0,1.95,14.55,200.5,237.36,193.62
2018,12,5,14,0,103.0,143.0,1.9,14.5,184.0,220.73,180.39
2018,12,5,14,15,72.5,110.5,1.8,14.3,138.0,164.17,133.75
2018,12,5,14,30,42.0,78.0,1.7,14.1,92.0,103.19,82.7
2018,12,5,14,45,21.0,69.0,1.6,13.85,76.0,81.39,64.09
2018,12,5,15,0,0.0,60.0,1.5,13.6,60.0,58.18,44.13
2018,12,5,15,15,0.0,53.5,1.5,13.6,53.5,51.86,38.67
2018,12,5,15,30,0.0,47.0,1.5,13.6,47.0,45.61,33.14
2018,12,5,15,45,0.0,37.0,1.3,12.6,37.0,35.74,24.57
2018,12,5,16,0,0.0,27.0,1.1,11.6,27.0,26.07,16.0
2018,12,5,16,15,0.0,17.5,1.15,11.15,17.5,16.89,6.63
2018,12,5,16,30,0.0,8.0,1.2,10.7,8.0,7.86,0.0
2018,12,5,16,45,0.0,4.0,1.2,10.25,4.0,3.93,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.5,1.75,6.3,16.0,10.32,0.0
2018,12,6,7,30,211.0,21.0,2.1,6.8,32.0,17.13,0.0
2018,12,6,7,45,346.5,29.5,2.45,7.35,68.0,41.58,18.38
2018,12,6,8,0,482.0,38.0,2.8,7.9,104.0,81.9,43.61
2018,12,6,8,15,552.0,43.5,2.8,8.35,143.0,123.08,75.02
2018,12,6,8,30,622.0,49.0,2.8,8.8,182.0,171.13,115.39
2018,12,6,8,45,666.5,52.5,2.8,9.25,220.5,216.12,155.98
2018,12,6,9,0,711.0,56.0,2.8,9.7,259.0,264.12,199.63
2018,12,6,9,15,740.5,59.0,2.75,10.3,294.0,309.25,240.88
2018,12,6,9,30,770.0,62.0,2.7,10.9,329.0,355.33,282.1
2018,12,6,9,45,790.0,64.0,2.7,11.5,359.5,397.05,319.0
2018,12,6,10,0,810.0,66.0,2.7,12.1,390.0,438.33,354.51
2018,12,6,10,15,824.0,68.0,2.6,12.6,414.5,475.99,386.1
2018,12,6,10,30,838.0,70.0,2.5,13.1,439.0,512.26,415.65
2018,12,6,10,45,847.0,71.0,2.4,13.55,457.0,543.11,440.26
2018,12,6,11,0,856.0,72.0,2.3,14.0,475.0,571.84,462.55
2018,12,6,11,15,861.0,73.0,2.3,14.3,486.0,595.92,481.41
2018,12,6,11,30,866.0,74.0,2.3,14.6,497.0,614.74,496.02
2018,12,6,11,45,867.0,74.5,2.25,14.9,500.0,630.17,507.53
2018,12,6,12,0,868.0,75.0,2.2,15.2,503.0,642.67,516.63
2018,12,6,12,15,866.5,74.5,2.2,15.35,499.0,649.45,521.9
2018,12,6,12,30,865.0,74.0,2.2,15.5,495.0,656.66,527.31
2018,12,6,12,45,860.5,73.0,2.2,15.65,483.5,654.92,526.07
2018,12,6,13,0,856.0,72.0,2.2,15.8,472.0,650.11,522.53
2018,12,6,13,15,846.5,70.5,2.25,15.8,453.0,638.46,514.33
2018,12,6,13,30,837.0,69.0,2.3,15.8,434.0,623.94,503.86
2018,12,6,13,45,823.0,67.5,2.3,15.8,409.0,603.86,488.7
2018,12,6,14,0,809.0,66.0,2.3,15.8,384.0,581.33,471.4
2018,12,6,14,15,788.5,63.5,2.2,15.65,353.0,551.52,447.98
2018,12,6,14,30,768.0,61.0,2.1,15.5,322.0,519.93,422.69
2018,12,6,14,45,738.5,58.0,2.0,15.35,286.5,481.36,391.29
2018,12,6,15,0,709.0,55.0,1.9,15.2,251.0,442.04,358.44
2018,12,6,15,15,663.5,51.0,1.9,15.2,212.0,393.42,317.33
2018,12,6,15,30,618.0,47.0,1.9,15.2,173.0,345.77,275.76
2018,12,6,15,45,548.0,41.0,1.45,13.75,134.0,290.76,227.83
2018,12,6,16,0,478.0,35.0,1.0,12.3,95.0,236.74,178.94
2018,12,6,16,15,344.0,26.5,1.05,11.85,61.0,162.51,104.25
2018,12,6,16,30,210.0,18.0,1.1,11.4,27.0,78.97,0.0
2018,12,6,16,45,105.0,9.0,1.1,10.95,13.5,35.17,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,51.5,10.0,0.85,6.25,12.5,9.83,0.0
2018,12,7,7,30,103.0,20.0,0.8,6.6,25.0,15.76,0.0
2018,12,7,7,45,160.5,33.5,0.75,6.95,50.5,36.24,18.86
2018,12,7,8,0,218.0,47.0,0.7,7.3,76.0,64.29,39.8
2018,12,7,8,15,259.5,59.5,0.75,7.7,106.0,94.78,63.98
2018,12,7,8,30,301.0,72.0,0.8,8.1,136.0,129.15,92.79
2018,12,7,8,45,388.0,78.5,0.85,8.5,177.5,172.18,128.15
2018,12,7,9,0,475.0,85.0,0.9,8.9,219.0,222.66,170.57
2018,12,7,9,15,535.0,87.0,0.85,9.25,256.5,268.07,209.61
2018,12,7,9,30,595.0,89.0,0.8,9.6,294.0,316.25,250.56
2018,12,7,9,45,544.5,106.0,0.75,9.95,306.5,337.79,270.52
2018,12,7,10,0,494.0,123.0,0.7,10.3,319.0,352.52,284.0
2018,12,7,10,15,486.5,133.0,0.7,10.85,336.0,377.72,304.81
2018,12,7,10,30,479.0,143.0,0.7,11.4,353.0,401.17,323.49
2018,12,7,10,45,487.0,147.5,0.75,11.95,368.5,425.49,342.77
2018,12,7,11,0,495.0,152.0,0.8,12.5,384.0,448.79,360.88
2018,12,7,11,15,646.5,122.0,0.8,13.15,432.0,521.73,417.37
2018,12,7,11,30,798.0,92.0,0.8,13.8,480.0,593.95,471.64
2018,12,7,11,45,841.5,82.5,0.75,14.45,494.0,624.4,492.63
2018,12,7,12,0,885.0,73.0,0.7,15.1,508.0,649.73,510.05
2018,12,7,12,15,884.5,72.0,0.75,15.45,504.0,656.8,515.37
2018,12,7,12,30,884.0,71.0,0.8,15.8,500.0,660.77,518.57
2018,12,7,12,45,880.5,70.5,0.85,16.2,489.0,660.23,518.34
2018,12,7,13,0,877.0,70.0,0.9,16.6,478.0,656.58,515.83
2018,12,7,13,15,868.0,68.5,0.95,16.65,459.0,645.16,508.3
2018,12,7,13,30,859.0,67.0,1.0,16.7,440.0,634.67,501.21
2018,12,7,13,45,845.0,65.5,1.05,16.7,415.0,614.43,486.93
2018,12,7,14,0,831.0,64.0,1.1,16.7,390.0,591.66,470.5
2018,12,7,14,15,809.5,62.0,1.05,16.5,358.5,561.53,447.69
2018,12,7,14,30,788.0,60.0,1.0,16.3,327.0,529.61,423.0
2018,12,7,14,45,757.0,57.5,0.95,16.05,291.0,490.4,392.16
2018,12,7,15,0,726.0,55.0,0.9,15.8,255.0,450.46,359.83
2018,12,7,15,15,681.0,51.0,0.9,15.8,216.0,401.64,319.52
2018,12,7,15,30,636.0,47.0,0.9,15.8,177.0,353.7,278.58
2018,12,7,15,45,527.0,43.5,0.9,14.4,134.5,284.9,221.62
2018,12,7,16,0,418.0,40.0,0.9,13.0,92.0,219.44,165.52
2018,12,7,16,15,261.0,28.0,0.9,12.55,56.0,136.22,86.84
2018,12,7,16,30,104.0,16.0,0.9,12.1,20.0,46.09,0.0
2018,12,7,16,45,52.0,8.0,0.95,11.7,10.0,20.91,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
